ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv
102,2012-07-01,0.0,0.0,0.0,0.0,0.0
102,2012-07-02,0.0,0.0,0.0,0.0,0.0
102,2012-07-03,0.0,0.0,0.0,0.0,0.0
102,2012-07-04,0.0,0.0,0.0,0.0,0.0
102,2012-07-05,0.0,0.0,0.0,0.0,0.0
102,2012-07-06,0.0,0.0,0.0,0.0,0.0
102,2012-07-07,0.0,0.0,0.0,0.0,0.0
102,2012-07-08,0.0,0.0,0.0,0.0,0.0
102,2012-07-09,0.0,0.0,0.0,0.0,0.0
102,2012-07-10,0.0,0.0,0.0,0.0,0.0
102,2012-07-11,0.0,0.0,0.0,0.0,0.0
102,2012-07-12,0.0,0.0,0.0,0.0,0.0
102,2012-07-13,0.0,0.0,0.0,0.0,0.0
102,2012-07-14,0.0,0.0,0.0,0.0,0.0
102,2012-07-15,0.0,0.0,0.0,0.0,0.0
102,2012-07-16,0.0,0.0,0.0,0.0,0.0
102,2012-07-17,0.0,0.0,0.0,0.0,0.0
102,2012-07-18,0.0,0.0,0.0,0.0,0.0
102,2012-07-19,0.0,0.0,0.0,0.0,0.0
102,2012-07-20,0.0,0.0,0.0,0.0,0.0
102,2012-07-21,0.0,0.0,0.0,0.0,0.0
102,2012-07-22,0.0,0.0,0.0,0.0,0.0
102,2012-07-23,0.0,0.0,0.0,0.0,0.0
102,2012-07-24,0.0,0.0,492.3333333333333,0.0,0.0
102,2012-07-25,0.0,0.0,1911.1666666666667,0.0,0.0
102,2012-07-26,0.0,0.0,2004.8333333333333,0.0,0.0
102,2012-07-27,0.0,0.0,1650.0,0.0,0.0
102,2012-07-28,0.0,0.0,1049.0,0.0,0.0
102,2012-07-29,0.0,0.0,848.3333333333334,0.0,0.0
102,2012-07-30,0.0,0.0,888.3333333333334,0.0,0.0
102,2012-07-31,0.0,0.0,745.6666666666666,0.0,0.0
102,2012-08-01,0.0,0.0,848.0,0.0,0.0
102,2012-08-02,0.0,0.0,995.1666666666666,0.0,0.0
102,2012-08-03,0.0,0.0,716.5,0.0,0.0
102,2012-08-04,0.0,0.0,718.0,0.0,0.0
102,2012-08-05,0.0,0.0,735.3333333333334,0.0,0.0
102,2012-08-06,0.0,0.0,843.6666666666666,0.0,0.0
102,2012-08-07,0.0,0.0,935.3333333333334,0.0,0.0
102,2012-08-08,0.0,0.0,1010.5,0.0,0.0
102,2012-08-09,0.0,0.0,1317.3333333333333,0.0,0.0
102,2012-08-10,0.0,0.0,1674.0,0.0,0.0
102,2012-08-11,0.0,0.0,2411.5,0.0,0.0
102,2012-08-12,0.0,0.0,3225.6666666666665,0.0,0.0
102,2012-08-13,0.0,0.0,3805.8333333333335,0.0,0.0
102,2012-08-14,0.0,0.0,4960.333333333333,0.0,0.0
102,2012-08-15,0.0,0.0,4711.0,0.0,0.0
102,2012-08-16,0.0,0.0,4424.5,0.0,0.0
102,2012-08-17,0.0,0.0,3995.5,0.0,0.0
102,2012-08-18,0.0,0.0,4367.833333333333,0.0,0.0
102,2012-08-19,0.0,0.0,5562.666666666667,0.0,0.0
102,2012-08-20,0.0,0.0,5144.333333333333,0.0,0.0
102,2012-08-21,0.0,0.0,6610.833333333333,0.0,0.0
102,2012-08-22,0.0,0.0,8103.0,0.0,0.0
102,2012-08-23,0.0,0.0,8452.5,0.0,0.0
102,2012-08-24,0.0,0.0,8419.833333333334,0.0,0.0
102,2012-08-25,0.0,0.0,8401.0,0.0,0.0
102,2012-08-26,0.0,0.0,8463.166666666666,0.0,0.0
102,2012-08-27,0.0,0.0,10860.333333333334,0.0,0.0
102,2012-08-28,0.0,0.0,15501.666666666666,0.0,0.0
102,2012-08-29,0.0,0.0,24337.666666666668,0.0,0.0
102,2012-08-30,0.0,0.0,40441.0,0.0,0.0
102,2012-08-31,0.0,0.0,51154.666666666664,0.0,0.0
102,2012-09-01,0.0,0.0,51315.333333333336,0.0,0.0
102,2012-09-02,0.0,0.0,47714.333333333336,0.0,0.0
102,2012-09-03,0.0,0.0,43466.333333333336,0.0,0.0
102,2012-09-04,0.0,426.9166666666667,39419.0,0.0,0.0
102,2012-09-05,0.0,1157.2916666666667,35330.333333333336,0.0,0.0
102,2012-09-06,0.0,2585.875,41941.0,0.0,0.0
102,2012-09-07,0.0,0.0,55116.5,0.0,0.0
102,2012-09-08,0.0,0.0,50905.666666666664,0.0,0.0
102,2012-09-09,0.0,0.0,43040.666666666664,0.0,0.0
102,2012-09-10,0.0,0.0,41980.833333333336,0.0,0.0
102,2012-09-11,0.0,0.0,40383.666666666664,0.0,0.0
102,2012-09-12,0.0,0.0,35844.5,0.0,0.0
102,2012-09-13,0.0,0.0,34165.5,0.0,0.0
102,2012-09-14,0.0,0.0,37087.833333333336,0.0,0.0
102,2012-09-15,0.0,0.0,39371.833333333336,0.0,0.0
102,2012-09-16,0.0,0.0,40906.5,0.0,0.0
102,2012-09-17,0.0,0.0,49778.5,0.0,0.0
102,2012-09-18,0.0,0.0,67602.5,0.0,0.0
102,2012-09-19,0.0,0.0,79527.66666666667,0.0,0.0
102,2012-09-20,0.0,0.0,79424.33333333333,0.0,0.0
102,2012-09-21,0.0,0.0,79745.66666666667,0.0,0.0
102,2012-09-22,0.0,0.0,84945.83333333333,0.0,0.0
102,2012-09-23,0.0,0.0,88264.83333333333,0.0,0.0
102,2012-09-24,0.0,0.0,83067.16666666667,0.0,0.0
102,2012-09-25,0.0,0.0,80373.0,0.0,0.0
102,2012-09-26,0.0,0.0,83014.5,0.0,0.0
102,2012-09-27,0.0,0.0,76345.66666666667,0.0,0.0
102,2012-09-28,0.0,0.0,85099.5,0.0,0.0
102,2012-09-29,0.0,0.0,84561.66666666667,0.0,0.0
102,2012-09-30,0.0,0.0,89251.16666666667,0.0,0.0
102,2012-10-01,0.0,1218.4166666666667,81838.5,0.0,0.0
102,2012-10-02,0.0,3005.875,78046.66666666667,0.0,0.0
102,2012-10-03,0.0,1206.8333333333333,85988.83333333333,0.0,0.0
102,2012-10-04,0.0,0.0,91675.83333333333,0.0,0.0
102,2012-10-05,0.0,0.0,96452.66666666667,0.0,0.0
102,2012-10-06,0.0,0.0,102972.5,0.0,0.0
102,2012-10-07,0.0,0.0,99641.5,0.0,0.0
102,2012-10-08,0.0,0.0,98864.16666666667,0.0,0.0
102,2012-10-09,0.0,2689.7916666666665,91259.16666666667,0.0,0.0
102,2012-10-10,0.0,0.0,108066.16666666667,0.0,0.0
102,2012-10-11,0.0,0.0,103434.5,0.0,0.0
102,2012-10-12,0.0,0.0,103366.66666666667,0.0,0.0
102,2012-10-13,0.0,0.0,110050.5,0.0,0.0
102,2012-10-14,0.0,0.0,106214.5,0.0,0.0
102,2012-10-15,0.0,0.0,102275.66666666667,0.0,0.0
102,2012-10-16,0.0,0.0,103405.83333333333,0.0,0.0
102,2012-10-17,0.0,0.0,102804.16666666667,0.0,0.0
102,2012-10-18,0.0,0.0,98396.5,0.0,0.0
102,2012-10-19,0.0,0.0,98612.83333333333,0.0,0.0
102,2012-10-20,0.0,0.0,86676.66666666667,0.0,0.0
102,2012-10-21,0.0,0.0,85865.33333333333,0.0,0.0
102,2012-10-22,0.0,0.0,83837.83333333333,0.0,0.0
102,2012-10-23,0.0,0.0,91370.0,0.0,0.0
102,2012-10-24,0.0,0.0,87540.16666666667,0.0,0.0
102,2012-10-25,0.0,0.0,89277.0,0.0,0.0
102,2012-10-26,0.0,0.0,82990.0,0.0,0.0
102,2012-10-27,0.0,0.0,89369.0,0.0,0.0
102,2012-10-28,0.0,0.0,96659.33333333333,0.0,0.0
102,2012-10-29,0.0,0.0,96458.5,0.0,0.0
102,2012-10-30,0.0,0.0,92187.16666666667,0.0,0.0
102,2012-10-31,0.0,0.0,92444.33333333333,0.0,0.0
102,2012-11-01,0.0,0.0,90723.0,0.0,0.0
102,2012-11-02,0.0,0.0,96485.33333333333,0.0,0.0
102,2012-11-03,0.0,0.0,101123.0,0.0,0.0
102,2012-11-04,0.0,0.0,89989.66666666667,0.0,0.0
102,2012-11-05,0.0,0.0,86486.33333333333,0.0,0.0
102,2012-11-06,0.0,0.0,83964.33333333333,0.0,0.0
102,2012-11-07,0.0,0.0,86282.33333333333,0.0,0.0
102,2012-11-08,0.0,0.0,96727.66666666667,0.0,0.0
102,2012-11-09,0.0,0.0,92263.66666666667,0.0,0.0
102,2012-11-10,0.0,0.0,91682.33333333333,0.0,0.0
102,2012-11-11,0.0,0.0,92742.0,0.0,0.0
102,2012-11-12,0.0,0.0,90544.33333333333,0.0,0.0
102,2012-11-13,0.0,0.0,99196.16666666667,0.0,0.0
102,2012-11-14,0.0,0.0,73026.16666666667,0.0,0.0
102,2012-11-15,0.0,3022.375,75268.33333333333,0.0,0.0
102,2012-11-16,0.0,6090.458333333333,62350.333333333336,0.0,0.0
102,2012-11-17,0.0,5956.458333333333,69032.33333333333,0.0,0.0
102,2012-11-18,0.0,7737.916666666667,66213.16666666667,0.0,0.0
102,2012-11-19,0.0,6934.291666666667,68985.0,0.0,0.0
102,2012-11-20,0.0,7139.875,68197.83333333333,0.0,0.0
102,2012-11-21,0.0,9103.458333333334,60077.166666666664,0.0,0.0
102,2012-11-22,0.0,9173.041666666666,60120.0,0.0,0.0
102,2012-11-23,0.0,5308.333333333333,70514.16666666667,0.0,0.0
102,2012-11-24,0.0,6897.708333333333,92070.33333333333,0.0,0.0
102,2012-11-25,0.0,7723.666666666667,84362.16666666667,0.0,0.0
102,2012-11-26,0.0,8142.0,62583.0,0.0,0.0
102,2012-11-27,0.0,9570.625,44933.666666666664,0.0,0.0
102,2012-11-28,0.0,9795.166666666666,51048.0,0.0,0.0
102,2012-11-29,0.0,10296.930541666667,45303.333333333336,0.0,0.0
102,2012-11-30,0.0,9666.5,37195.5,0.0,0.0
102,2012-12-01,0.0,10321.541666666666,50208.833333333336,0.0,0.0
102,2012-12-02,0.0,10412.875,53098.5,0.0,0.0
102,2012-12-03,0.0,10132.958333333334,52029.0,0.0,0.0
102,2012-12-04,0.0,10124.583333333334,46841.666666666664,0.0,0.0
102,2012-12-05,0.0,10356.916666666666,83983.66666666667,0.0,0.0
102,2012-12-06,0.0,9172.25,66915.33333333333,0.0,0.0
102,2012-12-07,0.0,10569.875,50144.333333333336,0.0,0.0
102,2012-12-08,0.0,10851.791666666666,47499.666666666664,0.0,0.0
102,2012-12-09,0.0,10622.5,49954.833333333336,0.0,0.0
102,2012-12-10,0.0,10832.333333333334,45047.333333333336,0.0,0.0
102,2012-12-11,0.0,9189.819458333333,51314.0,0.0,0.0
102,2012-12-12,0.0,9645.791666666666,50369.5,0.0,0.0
102,2012-12-13,384.9583333333333,12827.333333333334,32564.333333333332,38.49583333333334,17.071134448140253
102,2012-12-14,702.7083333333334,12722.875,32606.5,70.27083333333334,31.417735662034808
102,2012-12-15,592.2083333333334,10774.458333333334,37132.833333333336,59.22083333333333,31.265408418314404
102,2012-12-16,765.0416666666666,13758.916666666666,30632.333333333332,76.50416666666666,31.629030971834425
102,2012-12-17,765.0416666666666,13763.458333333334,32870.166666666664,76.50416666666666,31.61859402261826
102,2012-12-18,765.0416666666666,13703.791666666666,37821.5,76.50416666666666,31.756262206425024
102,2012-12-19,768.7083333333334,13592.041666666666,34580.666666666664,76.87083333333334,32.170805117782365
102,2012-12-20,677.625,12111.083333333334,43168.333333333336,67.7625,31.826689396076596
102,2012-12-21,681.75,12466.75,39474.5,68.175,31.106914392283475
102,2012-12-22,794.5833333333334,13742.416666666666,41554.666666666664,79.45833333333333,32.88981094623903
102,2012-12-23,794.5833333333334,14109.541666666666,26695.666666666668,79.45833333333333,32.03403035967583
102,2012-12-24,794.5833333333334,14147.125,24806.333333333332,79.45833333333333,31.948928571077946
102,2012-12-25,794.5833333333334,13894.166666666666,31147.5,79.45833333333333,32.53059337451768
102,2012-12-26,794.5833333333334,14152.25,33285.166666666664,79.45833333333333,31.9373588023891
102,2012-12-27,784.375,14362.0,41179.833333333336,78.4375,31.06660951353108
102,2012-12-28,651.625,12291.833333333334,46516.666666666664,65.1625,30.15547077327765
102,2012-12-29,747.5833333333334,13725.041666666666,44190.5,74.75833333333334,30.98353577149634
102,2012-12-30,576.375,10367.666666666666,61312.333333333336,57.637499999999996,31.62344267434009
102,2012-12-31,728.3333333333334,13319.458333333334,30776.666666666668,72.83333333333334,31.10488935882236
102,2013-01-01,747.8333333333334,13314.083333333334,29337.0,74.78333333333333,31.950568216195467
102,2013-01-02,750.375,13070.833333333334,33810.0,75.0375,32.65578418871533
102,2013-01-03,794.625,13737.5,36038.333333333336,79.4625,32.903307552320285
102,2013-01-04,794.5833333333334,14008.333333333334,36031.666666666664,79.45833333333333,32.26547194130478
102,2013-01-05,769.375,13325.0,27546.666666666668,76.9375,32.843988430268915
102,2013-01-06,794.5416666666666,14200.0,43810.0,79.45416666666667,31.828294698748046
102,2013-01-07,788.9583333333334,13362.5,35535.0,78.89583333333333,33.58546668745453
102,2013-01-08,745.3333333333334,12412.5,36876.666666666664,74.53333333333333,34.156732684345975
102,2013-01-09,794.2916666666666,13266.666666666666,32500.0,79.42916666666666,34.05675198911222
102,2013-01-10,794.2916666666666,13629.166666666666,28435.0,79.42916666666666,33.15093192703556
102,2013-01-11,794.2916666666666,14062.5,26083.333333333332,79.42916666666666,32.12939209876543
102,2013-01-12,794.2083333333334,14308.333333333334,29350.0,79.42083333333333,31.574059891283245
102,2013-01-13,794.1666666666666,14550.0,29833.333333333332,79.41666666666667,31.048004963726612
102,2013-01-14,794.25,14370.833333333334,23366.666666666668,79.425,31.438390837924036
102,2013-01-15,683.375,12208.333333333334,36576.666666666664,68.33749999999999,31.84107679180887
102,2013-01-16,722.8333333333334,12908.333333333334,25335.0,72.28333333333333,31.85319776199698
102,2013-01-17,591.1666666666666,10741.666666666666,50900.0,59.11666666666666,31.305691750711144
102,2013-01-18,668.7083333333334,12870.833333333334,48538.333333333336,66.87083333333334,29.553920902125817
102,2013-01-19,527.5,10745.833333333334,47040.0,52.75,27.923342380767735
102,2013-01-20,597.5,12004.166666666666,42466.666666666664,59.75,28.313328705310653
102,2013-01-21,595.8333333333334,11891.666666666666,52063.333333333336,59.583333333333336,28.50145993926652
102,2013-01-22,695.0,13312.5,63836.666666666664,69.5,29.696838810641623
102,2013-01-23,732.9166666666666,13916.666666666666,49705.0,73.29166666666667,29.957420159680638
102,2013-01-24,751.25,14425.0,42526.666666666664,75.125,29.624682264586944
102,2013-01-25,740.4166666666666,14566.666666666666,37935.0,74.04166666666666,28.913524980930582
102,2013-01-26,747.0833333333334,14925.0,29693.333333333332,74.70833333333333,28.473427321794155
102,2013-01-27,659.5833333333334,13745.833333333334,26221.666666666668,65.95833333333333,27.295033848640998
102,2013-01-28,619.5833333333334,12979.166666666666,40985.0,61.958333333333336,27.154258962011767
102,2013-01-29,591.6666666666666,12383.333333333334,47486.666666666664,59.166666666666664,27.178443248093316
102,2013-01-30,498.75,10825.0,55536.666666666664,49.875,26.20837182448037
102,2013-01-31,612.5,12437.5,64826.666666666664,61.25000000000001,28.01289782244556
102,2013-02-01,787.0833333333334,15645.833333333334,52363.333333333336,78.70833333333334,28.615876608965824
102,2013-02-02,785.4166666666666,15900.0,39756.666666666664,78.54166666666667,28.098816387141856
102,2013-02-03,794.5833333333334,16558.333333333332,35183.333333333336,79.45833333333333,27.296556785774197
102,2013-02-04,794.5833333333334,16558.333333333332,39983.333333333336,79.45833333333333,27.296556785774197
102,2013-02-05,794.1666666666666,16779.166666666668,26200.0,79.41666666666667,26.923176889330353
102,2013-02-06,700.8333333333334,14758.333333333334,35210.0,70.08333333333333,27.012356484095612
102,2013-02-07,780.4166666666666,16446.416666666668,37065.708333333336,78.04166666666667,26.992324400283074
102,2013-02-08,751.9583333333334,15986.916666666666,43195.166666666664,75.19583333333333,26.755563577161183
102,2013-02-09,502.4583333333333,10541.416666666666,62566.166666666664,50.24583333333334,27.11353299551241
102,2013-02-10,724.7916666666666,15230.25,44510.833333333336,72.47916666666666,27.07018333397168
102,2013-02-11,794.3333333333334,16901.666666666668,35117.0,79.43333333333334,26.73365217105479
102,2013-02-12,705.4583333333334,15106.166666666666,42172.5,70.54583333333333,26.5645298461629
102,2013-02-13,782.7916666666666,16639.833333333332,28730.0,78.27916666666667,26.75976280144366
102,2013-02-14,650.25,14230.166666666666,31549.833333333332,65.025,25.992940466848598
102,2013-02-15,794.4583333333334,17061.833333333332,22103.833333333332,79.44583333333334,26.48685947843302
102,2013-02-16,794.375,17070.0,29325.166666666668,79.4375,26.47141061316149
102,2013-02-17,794.3333333333334,16906.833333333332,43136.5,79.43333333333334,26.725482464355306
102,2013-02-18,794.375,16883.333333333332,36588.333333333336,79.4375,26.7640856367226
102,2013-02-19,794.375,17057.333333333332,30026.5,79.4375,26.491068113421402
102,2013-02-20,794.5,16992.666666666668,35254.333333333336,79.45,26.596065950017657
102,2013-02-21,794.375,16967.166666666668,34246.5,79.4375,26.631846556584776
102,2013-02-22,794.4583333333334,17342.5,27212.333333333332,79.44583333333334,26.058202793394518
102,2013-02-23,794.4583333333334,17394.833333333332,27132.166666666668,79.44583333333334,25.979805226328377
102,2013-02-24,794.4166666666666,17088.333333333332,30320.0,79.44166666666666,26.444397574693586
102,2013-02-25,794.5,17075.666666666668,28961.666666666668,79.45,26.46678997403713
102,2013-02-26,794.4583333333334,17161.833333333332,28446.5,79.44583333333334,26.332523639341822
102,2013-02-27,742.0416666666666,16296.166666666666,33549.166666666664,74.20416666666667,25.901676348561864
102,2013-02-28,794.5,17170.5,29984.0,79.45,26.320612872853633
102,2013-03-01,794.5,16954.5,32864.0,79.45,26.65593696855309
102,2013-03-02,794.5,16996.333333333332,32122.666666666668,79.45,26.59032830610524
102,2013-03-03,548.5,9984.666666666666,48015.833333333336,54.85,31.24842258129131
102,2013-03-04,607.5,11952.666666666666,49927.333333333336,60.75000000000001,28.911226225667914
102,2013-03-05,794.375,17005.0,30778.0,79.4375,26.572595070077426
102,2013-03-06,782.1666666666666,16911.333333333332,27380.333333333332,78.21666666666667,26.309130300521677
102,2013-03-07,794.4583333333334,17106.5,25270.666666666668,79.44583333333334,26.417699818457574
102,2013-03-08,785.125,16807.0,29820.0,78.5125,26.572575167093078
102,2013-03-09,791.4583333333334,17069.333333333332,23098.0,79.14583333333334,26.3752469503463
102,2013-03-10,827.5416666666666,17245.777749999997,23996.666666666668,82.75416666666666,27.29556715539966
102,2013-03-11,786.8333333333334,17204.166666666668,20108.666666666668,78.68333333333334,26.015617986598855
102,2013-03-12,778.1666666666666,16631.0,24118.0,77.81666666666666,26.61578611562076
102,2013-03-13,789.125,16785.666666666668,27499.333333333332,78.9125,26.741899090493877
102,2013-03-14,794.4583333333334,16796.666666666668,36140.333333333336,79.44583333333334,26.905003886353114
102,2013-03-15,319.7083333333333,7021.5,65092.5,31.97083333333333,25.90055642589823
102,2013-03-16,761.2083333333334,16453.5,25406.333333333332,76.12083333333334,26.316630115848366
102,2013-03-17,794.375,16991.0,27993.666666666668,79.4375,26.594489975084844
102,2013-03-18,767.5833333333334,16441.5,37552.166666666664,76.75833333333333,26.556396077676077
102,2013-03-19,706.125,15370.333333333334,35124.666666666664,70.6125,26.13264324130902
102,2013-03-20,925.2916666666666,19727.5,17522.5,92.52916666666667,26.68035701713626
102,2013-03-21,997.375,21200.166666666668,9917.166666666666,99.7375,26.761117247505915
102,2013-03-22,997.375,20865.833333333332,14463.333333333334,99.7375,27.189910739246777
102,2013-03-23,997.3333333333334,20964.0,9740.0,99.73333333333333,27.061459857109543
102,2013-03-24,997.2916666666666,21131.666666666668,7872.0,99.72916666666667,26.84562235454952
102,2013-03-25,743.5,15883.666666666666,28788.166666666668,74.35000000000001,26.626571320643848
102,2013-03-26,847.75,18326.5,19251.666666666668,84.775,26.31317809365309
102,2013-03-27,997.25,21324.333333333332,10775.333333333334,99.725,26.60195902959061
102,2013-03-28,997.2083333333334,21303.666666666668,11970.666666666666,99.72083333333333,26.62665301486964
102,2013-03-29,997.25,21525.0,7312.0,99.725,26.353962446767326
102,2013-03-30,997.2916666666666,21593.166666666668,8814.0,99.72916666666667,26.271864234312815
102,2013-03-31,997.2083333333334,21589.333333333332,9219.333333333334,99.72083333333333,26.274333325613476
102,2013-04-01,997.3333333333334,21377.0,5930.0,99.73333333333333,26.538637060599918
102,2013-04-02,889.3333333333334,19171.0,16446.666666666668,88.93333333333334,26.38790070650694
102,2013-04-03,963.6666666666666,20660.333333333332,14832.0,96.36666666666667,26.53227870906676
102,2013-04-04,997.25,21714.666666666668,8050.0,99.725,26.12377387019526
102,2013-04-05,997.2083333333334,21716.166666666668,8112.666666666667,99.72083333333333,26.120878006912413
102,2013-04-06,997.2916666666666,21653.833333333332,7216.0,99.72916666666667,26.198259417757697
102,2013-04-07,997.2083333333334,21711.333333333332,9144.0,99.72083333333333,26.12669298420692
102,2013-04-08,997.2083333333334,22073.0,7145.333333333333,99.72083333333333,25.698606454844274
102,2013-04-09,997.2083333333334,22101.666666666668,12580.0,99.72083333333333,25.665274426262474
102,2013-04-10,972.4166666666666,21188.833333333332,20867.833333333332,97.24166666666667,26.105402085480033
102,2013-04-11,573.1666666666666,12856.833333333334,46941.666666666664,57.31666666666667,25.358989815186906
102,2013-04-12,923.8333333333334,19848.333333333332,16661.0,92.38333333333333,26.476137095194108
102,2013-04-13,965.375,20668.666666666668,12306.0,96.5375,26.568597192207204
102,2013-04-14,942.7916666666666,20224.666666666668,16012.666666666666,94.27916666666667,26.51669544066102
102,2013-04-15,932.625,20267.0,10512.166666666666,93.2625,26.17596030492919
102,2013-04-16,909.1666666666666,20011.333333333332,13730.833333333334,90.91666666666667,25.843570587778032
102,2013-04-17,997.4166666666666,21233.666666666668,15062.0,99.74166666666666,26.720012898803265
102,2013-04-18,969.0,20922.666666666668,11437.333333333334,96.89999999999999,26.344610310986493
102,2013-04-19,947.9166666666666,20528.666666666668,14541.5,94.79166666666666,26.266031105554294
102,2013-04-20,758.125,16878.333333333332,28852.166666666668,75.8125,25.55031722128962
102,2013-04-21,852.125,18130.166666666668,17736.833333333332,85.2125,26.735391520578037
102,2013-04-22,797.5416666666666,17549.0,23989.666666666668,79.75416666666668,25.851517734470463
102,2013-04-23,801.3333333333334,17293.666666666668,26394.333333333332,80.13333333333334,26.357921654041615
102,2013-04-24,997.2916666666666,21116.666666666668,6578.166666666667,99.72916666666667,26.864691857405948
102,2013-04-25,997.3333333333334,20900.833333333332,14574.666666666666,99.73333333333333,27.14324521882434
102,2013-04-26,997.3333333333334,21028.666666666668,9653.333333333334,99.73333333333333,26.978241342506
102,2013-04-27,997.2916666666666,21296.333333333332,14222.666666666666,99.72916666666667,26.63804769469966
102,2013-04-28,997.25,21355.333333333332,9283.333333333334,99.725,26.563342880779196
102,2013-04-29,997.3333333333334,21254.666666666668,9205.333333333334,99.73333333333333,26.691382807435755
102,2013-04-30,997.2916666666666,21333.833333333332,16396.666666666668,99.72916666666667,26.591224098914346
102,2013-05-01,997.2083333333334,21453.0,10982.666666666666,99.72083333333333,26.441306123981622
102,2013-05-02,993.6666666666666,21921.0,5038.666666666667,99.36666666666667,25.784896775795918
102,2013-05-03,988.5416666666666,21851.166666666668,8672.0,98.85416666666667,25.733886888826174
102,2013-05-04,997.2083333333334,21842.5,11953.333333333334,99.72083333333333,25.969799257309273
102,2013-05-05,990.375,21891.333333333332,4292.0,99.0375,25.734307907238787
102,2013-05-06,817.125,18159.5,16975.5,81.7125,25.59585547509568
102,2013-05-07,996.9583333333334,22056.333333333332,8852.0,99.69583333333333,25.711577866271718
102,2013-05-08,927.125,20673.333333333332,11583.5,92.71249999999999,25.51013886649468
102,2013-05-09,997.3333333333334,21489.333333333332,26836.0,99.73333333333333,26.399908998779757
102,2013-05-10,997.1666666666666,21510.5,20730.666666666668,99.71666666666667,26.36952366931912
102,2013-05-11,997.3333333333334,21435.166666666668,19516.0,99.73333333333333,26.466621569435482
102,2013-05-12,997.4166666666666,21415.833333333332,8457.333333333334,99.74166666666666,26.492727992010067
102,2013-05-13,879.5833333333334,19122.166666666668,17978.666666666668,87.95833333333334,26.165252513807413
102,2013-05-14,997.4583333333334,21885.666666666668,16114.666666666666,99.74583333333334,25.925074947581116
102,2013-05-15,997.0833333333334,22118.0,15074.666666666666,99.70833333333333,25.64310679587264
102,2013-05-16,997.0,22236.666666666668,13282.666666666666,99.7,25.504129815619848
102,2013-05-17,994.5,21984.0,5965.333333333333,99.45,25.732566866812228
102,2013-05-18,995.9166666666666,22378.0,8066.666666666667,99.59166666666667,25.315515114050502
102,2013-05-19,996.4583333333334,22308.0,8654.666666666666,99.64583333333333,25.408764357081658
102,2013-05-20,654.1666666666666,15672.0,39938.333333333336,65.41666666666667,23.743734402472917
102,2013-05-21,994.0,22543.0,17168.0,99.4,25.08185837436602
102,2013-05-22,986.25,22192.333333333332,23023.333333333332,98.625,25.279535350045812
102,2013-05-23,996.9583333333334,22449.666666666668,15389.333333333334,99.69583333333333,25.261093644053112
102,2013-05-24,585.2083333333334,13520.666666666666,49373.0,58.520833333333336,24.620532045592753
102,2013-05-25,721.7083333333334,16515.666666666668,36291.666666666664,72.17083333333333,24.857110840885085
102,2013-05-26,997.3333333333334,22041.0,17285.333333333332,99.73333333333333,25.739142708790187
102,2013-05-27,997.2916666666666,22518.666666666668,12969.333333333334,99.72916666666667,25.192110681015258
102,2013-05-28,807.0416666666666,18894.666666666668,22797.166666666668,80.70416666666667,24.296390589349137
102,2013-05-29,789.7916666666666,18194.0,39459.333333333336,78.97916666666667,24.692746311360278
102,2013-05-30,951.4166666666666,21881.333333333332,25458.666666666668,95.14166666666667,24.733296899437367
102,2013-05-31,959.7916666666666,22381.0,24858.0,95.97916666666667,24.393972255732795
102,2013-06-01,995.875,23097.666666666668,20682.666666666668,99.58749999999999,24.525719589280303
102,2013-06-02,996.9166666666666,23063.666666666668,14090.666666666666,99.69166666666666,24.587566181536133
102,2013-06-03,849.5833333333334,19513.666666666668,23583.666666666668,84.95833333333334,24.765787368397078
102,2013-06-04,766.5833333333334,17473.666666666668,27977.0,76.65833333333333,24.955160304712486
102,2013-06-05,932.75,21529.333333333332,14948.5,93.27499999999999,24.644483108317335
102,2013-06-06,983.0833333333334,22259.0,17308.5,98.30833333333334,25.122897230084213
102,2013-06-07,919.2916666666666,21035.666666666668,22468.0,91.92916666666666,24.85890993339355
102,2013-06-08,991.5,22584.333333333332,12618.666666666666,99.15,24.972986436024975
102,2013-06-09,919.625,21419.0,18884.0,91.9625,24.422865407659863
102,2013-06-10,813.0416666666666,19073.333333333332,32163.0,81.30416666666666,24.247738625771873
102,2013-06-11,855.9583333333334,19632.333333333332,35585.666666666664,85.59583333333333,24.80080302618696
102,2013-06-12,952.875,22121.666666666668,15769.333333333334,95.28750000000001,24.50208976870338
102,2013-06-13,758.875,16980.0,40526.833333333336,75.8875,25.42246147428347
102,2013-06-14,938.8333333333334,19966.0,21694.666666666668,93.88333333333333,26.7474553963961
102,2013-06-15,981.0,21151.0,15337.333333333334,98.1,26.382936976975085
102,2013-06-16,921.25,20424.666666666668,17741.166666666668,92.125,25.65709966706923
102,2013-06-17,956.9166666666666,20876.333333333332,20942.666666666668,95.69166666666666,26.073836268608257
102,2013-06-18,992.6666666666666,21140.0,22853.333333333332,99.26666666666667,26.710590770524544
102,2013-06-19,997.2916666666666,21316.0,18612.0,99.72916666666667,26.613470775734456
102,2013-06-20,976.2916666666666,20812.666666666668,22973.5,97.62916666666666,26.683137338906864
102,2013-06-21,882.3333333333334,18960.0,27500.666666666668,88.23333333333333,26.47155121894046
102,2013-06-22,988.75,21534.666666666668,15314.666666666666,98.875,26.117606881926815
102,2013-06-23,990.625,21465.333333333332,25724.0,99.0625,26.251654799987577
102,2013-06-24,922.2916666666666,20014.333333333332,29958.833333333332,92.22916666666666,26.212726365549134
102,2013-06-25,985.5833333333334,21509.666666666668,20586.666666666668,98.55833333333334,26.064218542567424
102,2013-06-26,964.7083333333334,21077.333333333332,21621.333333333332,96.47083333333333,26.035468921326753
102,2013-06-27,985.3333333333334,21413.666666666668,18322.666666666668,98.53333333333333,26.174426508512216
102,2013-06-28,980.9583333333334,21049.666666666668,13089.333333333334,98.09583333333333,26.50881875933638
102,2013-06-29,726.5,15903.0,32034.666666666668,72.65,25.986129451466184
102,2013-06-30,951.7083333333334,20577.666666666668,15985.333333333334,95.17083333333333,26.30829978833579
102,2013-07-01,951.7083333333334,20357.666666666668,14432.0,95.17083333333333,26.5926067301972
102,2013-07-02,986.6666666666666,21505.333333333332,14914.666666666666,98.66666666666667,26.098125529584394
102,2013-07-03,0.0,0.0,0.0,0.0,0.0
102,2013-07-04,992.8333333333334,21765.333333333332,24246.666666666668,99.28333333333333,25.947532518582044
102,2013-07-05,748.9583333333334,16447.666666666668,39617.166666666664,74.89583333333333,25.902304193772842
102,2013-07-06,979.375,21645.333333333332,22529.333333333332,97.9375,25.73770231458667
102,2013-07-07,0.0,0.0,0.0,0.0,0.0
102,2013-07-08,857.0833333333334,17784.666666666668,22035.0,85.70833333333333,27.413365602079192
102,2013-07-09,850.5,17709.666666666668,15406.333333333334,85.05,27.31800429144159
102,2013-07-10,939.5416666666666,21013.333333333332,10316.0,93.95416666666667,25.43350022472504
102,2013-07-11,835.5416666666666,17994.333333333332,29112.0,83.55416666666666,26.412979163193352
102,2013-07-12,764.75,15773.333333333334,21640.5,76.47500000000001,27.579160502958576
102,2013-07-13,965.4166666666666,21313.666666666668,19777.333333333332,96.54166666666667,25.765683077628854
102,2013-07-14,909.75,20761.333333333332,18110.666666666668,90.975,24.925958111232415
102,2013-07-15,908.625,20463.666666666668,19694.833333333332,90.8625,25.257261854343472
102,2013-07-16,804.9583333333334,17556.0,26023.666666666668,80.49583333333334,26.081518110301005
102,2013-07-17,971.0833333333334,20627.333333333332,17329.333333333332,97.10833333333333,26.779252582872783
102,2013-07-18,984.8333333333334,20923.333333333332,14832.0,98.48333333333333,26.77422468270405
102,2013-07-19,941.875,20056.0,19549.333333333332,94.1875,26.713696441630102
102,2013-07-20,992.1666666666666,20829.0,6574.666666666667,99.21666666666667,27.095754583620064
102,2013-07-21,958.375,20297.0,9365.333333333334,95.83749999999999,26.858927222413826
102,2013-07-22,996.6666666666666,21113.333333333332,9982.666666666666,99.66666666666667,26.852094516366698
102,2013-07-23,988.3333333333334,20961.666666666668,10093.333333333334,98.83333333333333,26.820240650923644
102,2013-07-24,989.8333333333334,20711.0,478.6666666666667,98.98333333333333,27.186045794237096
102,2013-07-25,987.125,20775.333333333332,7222.666666666667,98.7125,27.027706133876716
102,2013-07-26,955.5416666666666,20259.333333333332,7532.0,95.55416666666666,26.829310838900046
102,2013-07-27,0.0,0.0,0.0,0.0,0.0
102,2013-07-28,0.0,0.0,0.0,0.0,0.0
102,2013-07-29,557.5833333333334,12070.666666666666,43418.833333333336,55.75833333333333,26.276260861961042
102,2013-07-30,713.8333333333334,15333.0,39428.333333333336,71.38333333333333,26.482240555954117
102,2013-07-31,966.3333333333334,20623.0,27717.333333333332,96.63333333333334,26.653862731470255
102,2013-08-01,996.7083333333334,21393.666666666668,18768.0,99.67083333333333,26.501344180261032
102,2013-08-02,996.6666666666666,21439.0,22144.0,99.66666666666667,26.444200859285516
102,2013-08-03,996.875,21346.0,15865.666666666666,99.6875,26.56496435710047
102,2013-08-04,981.7083333333334,20652.333333333332,28442.666666666668,98.17083333333333,27.039483364806777
102,2013-08-05,674.3333333333334,14422.666666666666,49936.5,67.43333333333334,26.595863763828543
102,2013-08-06,823.7083333333334,17898.666666666668,25445.5,82.37083333333334,26.178081623088
102,2013-08-07,906.7083333333334,19622.0,24757.5,90.67083333333333,26.285084273321324
102,2013-08-08,920.9166666666666,19886.666666666668,27414.333333333332,92.09166666666667,26.341674349089278
102,2013-08-09,866.5416666666666,18963.333333333332,31881.666666666668,86.65416666666667,25.993203623952652
102,2013-08-10,997.0416666666666,21051.666666666668,28110.0,99.70416666666667,26.940885189876756
102,2013-08-11,996.7916666666666,21079.0,25872.666666666668,99.67916666666666,26.899204250148912
102,2013-08-12,996.7083333333334,21369.333333333332,22149.5,99.67083333333333,26.53152135198935
102,2013-08-13,996.9583333333334,21169.666666666668,20822.5,99.69583333333333,26.788477158093077
102,2013-08-14,996.4583333333334,21098.666666666668,5920.666666666667,99.64583333333333,26.865143861118128
102,2013-08-15,997.0833333333334,21233.0,20934.166666666668,99.70833333333333,26.711921825041728
102,2013-08-16,996.3333333333334,21388.666666666668,15410.166666666666,99.63333333333333,26.497566208480087
102,2013-08-17,996.9583333333334,21354.0,26276.166666666668,99.69583333333333,26.557231991404162
102,2013-08-18,181.625,3917.6666666666665,46562.833333333336,18.1625,26.371399855356074
102,2013-08-19,662.9166666666666,14504.666666666666,50779.333333333336,66.29166666666667,25.9977775351994
102,2013-08-20,996.5,21446.666666666668,31769.166666666668,99.65,26.4303271681691
102,2013-08-21,983.9166666666666,21168.666666666668,29297.833333333332,98.39166666666667,26.43929379376227
102,2013-08-22,991.5416666666666,21479.666666666668,27262.166666666668,99.15416666666667,26.258412671932625
102,2013-08-23,996.9583333333334,21071.0,27932.0,99.69583333333333,26.913916375323645
102,2013-08-24,997.1666666666666,21201.0,24696.5,99.71666666666667,26.75447567986835
102,2013-08-25,996.75,21184.0,29372.5,99.675,26.764757600075527
102,2013-08-26,993.9166666666666,21438.333333333332,15906.333333333334,99.39166666666667,26.372056155899347
102,2013-08-27,922.0416666666666,20307.0,32851.833333333336,92.20416666666667,25.82794281391748
102,2013-08-28,951.625,20719.0,29565.333333333332,95.16250000000001,26.12655151471274
102,2013-08-29,675.25,14925.0,48902.0,67.525,25.735658849804576
102,2013-08-30,995.0833333333334,21631.333333333332,30378.0,99.50833333333333,26.167437795995518
102,2013-08-31,996.0,21497.666666666668,23881.166666666668,99.6,26.35439505062565
102,2013-09-01,955.8333333333334,21062.666666666668,14647.5,95.58333333333333,25.813913770547153
102,2013-09-02,229.66666666666666,16536.666666666668,27098.5,22.966666666666665,7.900144460122287
102,2013-09-03,0.0,19190.0,13881.833333333334,0.0,0.0
102,2013-09-04,0.0,14785.0,32689.666666666668,0.0,0.0
102,2013-09-05,0.0,14877.333333333334,49980.666666666664,0.0,0.0
102,2013-09-06,0.0,16842.333333333332,22398.666666666668,0.0,0.0
102,2013-09-07,0.0,20083.0,28677.166666666668,0.0,0.0
102,2013-09-08,0.0,21654.0,9886.333333333334,0.0,0.0
102,2013-09-09,0.0,16018.333333333334,31243.166666666668,0.0,0.0
102,2013-09-10,224.33333333333334,10219.0,53357.666666666664,22.433333333333334,12.487354709636733
102,2013-09-11,210.04166666666666,5022.666666666667,72366.16666666667,21.004166666666666,23.787901789664627
102,2013-09-12,657.9166666666666,15081.0,46541.833333333336,65.79166666666667,24.815657486609346
102,2013-09-13,997.0,23845.0,10837.666666666666,99.7,23.78388900538198
102,2013-09-14,990.7083333333334,23803.666666666668,2254.8333333333335,99.07083333333333,23.67483680151984
102,2013-09-15,970.1666666666666,23355.333333333332,5921.333333333333,97.01666666666667,23.628998610833595
102,2013-09-16,997.0,23869.333333333332,10702.833333333334,99.7,23.759642777343316
102,2013-09-17,979.4583333333334,23904.666666666668,11078.5,97.94583333333333,23.307103854663428
102,2013-09-18,726.875,17326.0,39225.5,72.6875,23.864176911385584
102,2013-09-19,954.7916666666666,19464.0,25641.333333333332,95.47916666666667,27.903685079577112
102,2013-09-20,996.7916666666666,21448.333333333332,19596.0,99.67916666666666,26.43600869013391
102,2013-09-21,997.1666666666666,21314.333333333332,23958.333333333332,99.71666666666667,26.61221582763816
102,2013-09-22,997.5416666666666,20603.0,23561.333333333332,99.75416666666666,27.541375109881518
102,2013-09-23,997.0,21129.333333333332,7827.166666666667,99.7,26.84073483940178
102,2013-09-24,928.8333333333334,20248.666666666668,2045.3333333333333,92.88333333333333,26.093143307103894
102,2013-09-25,996.8333333333334,21944.0,26716.333333333332,99.68333333333334,25.839957518126948
102,2013-09-26,992.4583333333334,21691.333333333332,14739.666666666666,99.24583333333334,26.02621854862669
102,2013-09-27,996.9583333333334,22052.0,17075.0,99.69583333333333,25.71663032579559
102,2013-09-28,991.25,21585.0,37838.666666666664,99.125,26.122587058914366
102,2013-09-29,995.6666666666666,21955.0,15294.666666666666,99.56666666666666,25.796783825501656
102,2013-09-30,995.9583333333334,22153.0,17050.0,99.59583333333333,25.573705530226654
102,2013-10-01,992.125,21745.333333333332,20627.833333333332,99.2125,25.952868239928872
102,2013-10-02,995.0416666666666,21554.666666666668,18684.5,99.50416666666668,26.259411792754335
102,2013-10-03,997.0833333333334,20967.333333333332,27665.166666666668,99.70833333333333,27.05037531927973
102,2013-10-04,997.0416666666666,21553.333333333332,11189.333333333334,99.70416666666667,26.31382004588102
102,2013-10-05,983.0,21246.0,17159.166666666668,98.3,26.318514857698705
102,2013-10-06,997.0,21412.666666666668,24038.0,99.7,26.485577072760673
102,2013-10-07,997.1666666666666,21245.333333333332,15253.5,99.71666666666667,26.6986462386511
102,2013-10-08,997.1666666666666,20884.666666666668,11272.666666666666,99.71666666666667,27.159717123673932
102,2013-10-09,932.125,20154.0,3533.3333333333335,93.21249999999999,26.308612227514804
102,2013-10-10,961.7083333333334,20919.333333333332,4646.333333333333,96.17083333333333,26.150534925162265
102,2013-10-11,951.2916666666666,19979.333333333332,9003.166666666666,95.12916666666666,27.084307603968544
102,2013-10-12,805.9583333333334,16906.666666666668,25346.666666666668,80.59583333333333,27.116874917849632
102,2013-10-13,967.9166666666666,20329.333333333332,17699.5,96.79166666666667,27.08319327845915
102,2013-10-14,995.9583333333334,21130.0,8070.5,99.59583333333333,26.811845651259397
102,2013-10-15,997.1666666666666,21036.0,12401.0,99.71666666666667,26.964329667659676
102,2013-10-16,986.4166666666666,20953.333333333332,9807.0,98.64166666666667,26.77887435040831
102,2013-10-17,997.1666666666666,20872.0,24218.166666666668,99.71666666666667,27.17619964013458
102,2013-10-18,984.2916666666666,20172.666666666668,14688.166666666666,98.42916666666667,27.755274945746173
102,2013-10-19,969.5833333333334,18874.666666666668,11456.333333333334,96.95833333333333,29.22071839384948
102,2013-10-20,997.25,21387.333333333332,11770.666666666666,99.725,26.52359846949908
102,2013-10-21,993.5416666666666,22706.666666666668,3198.1666666666665,99.35416666666667,24.889589755823057
102,2013-10-22,997.2916666666666,22228.0,4667.666666666667,99.72916666666667,25.521537837662205
102,2013-10-23,498.5833333333333,11431.333333333334,2759.3333333333335,49.858333333333334,24.80995096323944
102,2013-10-24,997.2916666666666,21722.0,15380.0,99.72916666666667,26.116045624507667
102,2013-10-25,974.6666666666666,21740.666666666668,1688.8333333333333,97.46666666666667,25.50165077223432
102,2013-10-26,958.2916666666666,21653.333333333332,1025.3333333333333,95.82916666666667,25.17433388495484
102,2013-10-27,949.25,21612.666666666668,7096.333333333333,94.925,24.98373060550912
102,2013-10-28,425.2083333333333,9703.333333333334,52323.833333333336,42.520833333333336,24.926761279056453
102,2013-10-29,793.8333333333334,17948.666666666668,17627.0,79.38333333333333,25.15835128576558
102,2013-10-30,997.0,21703.333333333332,6368.166666666667,99.7,26.130863154661345
102,2013-10-31,873.4166666666666,19755.333333333332,8359.833333333334,87.34166666666667,25.149082807455652
102,2013-11-01,818.3333333333334,20496.666666666668,16100.0,81.83333333333334,22.710779530546972
102,2013-11-02,992.2916666666666,20094.666666666668,10998.833333333334,99.22916666666667,28.08947198538031
102,2013-11-03,893.3333333333334,18808.222250000003,9683.666666666666,89.33333333333333,27.017852672268262
102,2013-11-04,996.2083333333334,20941.333333333332,5847.0,99.62083333333334,27.06019229646844
102,2013-11-05,603.5416666666666,13565.333333333334,16398.333333333332,60.354166666666664,25.308233098257
102,2013-11-06,996.4166666666666,22525.333333333332,8066.5,99.64166666666667,25.162558329387156
102,2013-11-07,41.541666666666664,945.3333333333334,208.0,4.154166666666667,24.99677509402915
102,2013-11-08,937.5833333333334,21942.666666666668,5460.0,93.75833333333333,24.305553234692432
102,2013-11-09,861.2916666666666,20591.333333333332,17499.666666666668,86.12916666666666,23.793088178953386
102,2013-11-10,971.25,20884.0,14270.5,97.125,26.454672237119325
102,2013-11-11,997.2083333333334,21211.333333333332,16549.833333333332,99.72083333333333,26.742559336727744
102,2013-11-12,997.4583333333334,20769.333333333332,10759.0,99.74583333333334,27.318524841646873
102,2013-11-13,997.3333333333334,22119.333333333332,7054.0,99.73333333333333,25.647990194601007
102,2013-11-14,845.3333333333334,19270.666666666668,14552.5,84.53333333333333,24.952628058765196
102,2013-11-15,956.0416666666666,21251.333333333332,6217.0,95.60416666666667,25.590317535631748
102,2013-11-16,996.8333333333334,20640.0,9240.5,99.68333333333334,27.4724819659776
102,2013-11-17,996.9583333333334,22361.333333333332,7182.666666666667,99.69583333333333,25.36088181732355
102,2013-11-18,996.4166666666666,19400.0,6894.333333333333,99.64166666666667,29.216237829324164
102,2013-11-19,961.7916666666666,19442.0,19868.166666666668,96.17916666666667,28.14006582256055
102,2013-11-20,939.4583333333334,20838.666666666668,7973.166666666667,93.94583333333333,25.64440536555975
102,2013-11-21,997.125,21850.0,7983.0,99.7125,25.95871567505721
102,2013-11-22,997.25,21403.333333333332,16243.5,99.725,26.50377083008877
102,2013-11-23,927.0833333333334,19682.0,27277.166666666668,92.70833333333334,26.79381682642911
102,2013-11-24,421.2916666666667,9220.666666666666,23641.5,42.12916666666667,25.989958396597018
102,2013-11-25,570.2083333333334,12516.666666666666,12702.833333333334,57.02083333333333,25.913728916999556
102,2013-11-26,996.8333333333334,21364.0,15805.0,99.68333333333334,26.541472934739645
102,2013-11-27,996.7083333333334,21502.666666666668,32513.0,99.67083333333333,26.36700519057068
102,2013-11-28,997.0,21563.333333333332,20239.0,99.7,26.300517854382438
102,2013-11-29,924.5416666666666,20530.666666666668,22530.5,92.45416666666667,25.61583248094991
102,2013-11-30,802.1666666666666,17724.0,50915.666666666664,80.21666666666667,25.744704292986288
102,2013-12-01,802.2083333333334,18019.333333333332,33446.666666666664,80.22083333333333,25.32406897838125
102,2013-12-02,833.375,18956.666666666668,19213.666666666668,83.33749999999999,25.007111614207844
102,2013-12-03,851.3333333333334,19432.0,15875.0,85.13333333333334,24.921098074196056
102,2013-12-04,872.5833333333334,19871.333333333332,17153.666666666668,87.25833333333334,24.97841879983449
102,2013-12-05,556.9166666666666,12756.666666666666,37406.666666666664,55.69166666666666,24.83350644543158
102,2013-12-06,803.5,18384.0,33240.166666666664,80.35,24.861704924572095
102,2013-12-07,914.0833333333334,20096.666666666668,25937.0,91.40833333333333,25.873000635815778
102,2013-12-08,901.7083333333334,20296.0,32290.333333333332,90.17083333333333,25.272061339399116
102,2013-12-09,816.5833333333334,18566.0,12694.0,81.65833333333333,25.018841939267723
102,2013-12-10,997.0833333333334,22163.333333333332,18590.666666666668,99.70833333333333,25.59065586303705
102,2013-12-11,977.6666666666666,21766.666666666668,11086.666666666666,97.76666666666667,25.549589076059213
102,2013-12-12,986.875,21631.333333333332,9221.666666666666,98.6875,25.951585470151322
102,2013-12-13,804.2916666666666,18205.333333333332,13857.833333333334,80.42916666666666,25.130433008031833
102,2013-12-14,973.4166666666666,21561.333333333332,12540.0,97.34166666666667,25.680779507554675
102,2013-12-15,941.5416666666666,20960.0,31593.0,94.15416666666667,25.55249450010602
102,2013-12-16,751.0416666666666,17090.666666666668,46733.5,75.10416666666667,24.997125217792686
102,2013-12-17,671.1666666666666,14946.666666666666,50591.5,67.11666666666667,25.542950862325302
102,2013-12-18,838.7916666666666,18625.333333333332,32686.5,83.87916666666668,25.617402447681776
102,2013-12-19,996.25,22291.333333333332,14872.666666666666,99.625,25.42244556927954
102,2013-12-20,996.8333333333334,22303.333333333332,12640.0,99.68333333333334,25.423644945947288
102,2013-12-21,993.125,23026.666666666668,10080.666666666666,99.3125,24.533407824261726
102,2013-12-22,994.1666666666666,23872.0,10857.333333333334,99.41666666666666,23.689474651846886
102,2013-12-23,995.875,23370.666666666668,6808.666666666667,99.58749999999999,24.23922705813556
102,2013-12-24,997.125,22674.666666666668,21769.333333333332,99.7125,25.01460973332941
102,2013-12-25,986.75,22354.0,11715.0,98.675,25.109434180310757
102,2013-12-26,953.9583333333334,22146.0,13674.666666666666,95.39583333333333,24.502993705911276
102,2013-12-27,989.5416666666666,22809.333333333332,13304.333333333334,98.95416666666667,24.677805199138756
102,2013-12-28,996.4583333333334,23116.666666666668,8461.333333333334,99.64583333333333,24.519915585195864
102,2013-12-29,996.2916666666666,22572.0,14475.0,99.62916666666666,25.10738568678993
102,2013-12-30,950.75,20745.333333333332,36962.666666666664,95.075,26.06939512500804
102,2013-12-31,921.5,20344.0,39759.333333333336,92.15,25.76582366627343
102,2014-01-01,901.625,20088.0,41109.0,90.1625,25.531379637926456
102,2014-01-02,879.125,20049.333333333332,34392.833333333336,87.91250000000001,24.94225597692359
102,2014-01-03,997.3333333333334,21840.0,24765.0,99.73333333333333,25.976027676027673
102,2014-01-04,996.4166666666666,22149.333333333332,19694.333333333332,99.64166666666667,25.589709873384702
102,2014-01-05,935.2916666666666,21473.333333333332,13887.666666666666,93.52916666666667,24.776082414881504
102,2014-01-06,951.25,21523.333333333332,37780.333333333336,95.125,25.140283800526557
102,2014-01-07,997.0416666666666,21874.0,43377.0,99.70416666666667,25.928066870358517
102,2014-01-08,970.8333333333334,21326.666666666668,13148.833333333334,97.08333333333333,25.89445269355007
102,2014-01-09,924.2916666666666,20944.0,7179.0,92.42916666666666,25.103509822489606
102,2014-01-10,996.9166666666666,22272.0,10849.666666666666,99.69166666666666,25.461540524225732
102,2014-01-11,983.25,22182.666666666668,18362.333333333332,98.32499999999999,25.21362212237784
102,2014-01-12,879.4166666666666,19579.333333333332,25248.0,87.94166666666666,25.549466132089393
102,2014-01-13,991.4583333333334,21908.666666666668,50486.0,99.14583333333333,25.74207537098459
102,2014-01-14,996.1666666666666,21942.0,45014.0,99.61666666666666,25.825029876745763
102,2014-01-15,996.9583333333334,21838.0,39228.333333333336,99.69583333333333,25.96863870063396
102,2014-01-16,997.2916666666666,21633.333333333332,42574.0,99.72916666666667,26.223085195172057
102,2014-01-17,997.1666666666666,21534.0,10260.0,99.71666666666667,26.340746674509564
102,2014-01-18,949.7083333333334,20860.666666666668,17181.333333333332,94.97083333333333,25.89685965346798
102,2014-01-19,901.5416666666666,19916.666666666668,46275.0,90.15416666666667,25.74863354253835
102,2014-01-20,904.4583333333334,20082.666666666668,14289.333333333334,90.44583333333334,25.61841299019608
102,2014-01-21,913.2083333333334,19478.666666666668,44629.333333333336,91.32083333333333,26.668321254591916
102,2014-01-22,846.875,17716.666666666668,0.0,84.6875,27.190821966133583
102,2014-01-23,967.5,20744.666666666668,0.0,96.75,26.529529678310894
102,2014-01-24,937.7083333333334,19973.333333333332,0.0,93.77083333333334,26.7055953076324
102,2014-01-25,923.5416666666666,19919.333333333332,0.0,92.35416666666667,26.37343709907739
102,2014-01-26,938.2916666666666,20222.666666666668,0.0,93.82916666666667,26.392739651326348
102,2014-01-27,948.2916666666666,20514.666666666668,0.0,94.82916666666667,26.29435410708869
102,2014-01-28,991.25,21185.333333333332,0.0,99.125,26.615396264711432
102,2014-01-29,920.0,19782.666666666668,0.0,92.0,26.45379793758846
102,2014-01-30,926.875,20099.333333333332,0.0,92.6875,26.23158624664168
102,2014-01-31,997.0,21818.666666666668,0.0,99.7,25.992735578098262
102,2014-02-01,996.9583333333334,22035.333333333332,0.0,99.69583333333333,25.736081381921966
102,2014-02-02,996.9583333333334,21916.0,0.0,99.69583333333333,25.876215182717853
102,2014-02-03,997.0416666666666,21583.333333333332,0.0,99.70416666666667,26.27724485199485
102,2014-02-04,997.1666666666666,21716.666666666668,0.0,99.71666666666667,26.11918521360962
102,2014-02-05,937.375,20452.0,0.0,93.7375,26.071296002020993
102,2014-02-06,197.83333333333334,4234.0,10576.791666666666,19.783333333333335,26.578694956174882
102,2014-02-07,123.79166666666667,2674.6666666666665,12293.0,12.379166666666666,26.327327912097044
102,2014-02-08,920.625,19994.0,0.0,92.0625,26.19196696508953
102,2014-02-09,996.9583333333334,21778.666666666668,0.0,99.69583333333333,26.039387104097788
102,2014-02-10,996.8333333333334,21612.0,0.0,99.68333333333334,26.236906708207375
102,2014-02-11,996.9583333333334,21507.333333333332,0.0,99.69583333333333,26.367896156866394
102,2014-02-12,991.8333333333334,21548.666666666668,0.0,99.18333333333334,26.182031113036125
102,2014-02-13,979.2083333333334,21445.333333333332,0.0,97.92083333333333,25.97331231088867
