ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
102,2014-02-14,802.2083333333334,17753.333333333332,0.0,80.22083333333333,25.703502080986357
102,2014-02-15,723.2083333333334,16244.666666666666,523.5,72.32083333333334,25.324311996415922
102,2014-02-16,851.875,18858.0,0.0,85.1875,25.695985567575207
102,2014-02-17,845.625,18907.333333333332,0.0,84.5625,25.440905865449032
102,2014-02-18,973.5,22002.666666666668,0.0,97.35000000000001,25.167824354623686
102,2014-02-19,879.9166666666666,20267.55558333333,0.0,87.99166666666667,24.695919964179318
102,2014-02-20,1038.5416666666667,22532.444416666665,0.0,103.85416666666667,26.218066141931224
102,2014-02-21,914.375,20568.666666666668,26.166666666666668,91.4375,25.28734543642433
102,2014-02-22,902.8333333333334,20406.0,0.0,90.28333333333333,25.167190749997275
102,2014-02-23,896.0833333333334,20374.666666666668,264.5,89.60833333333333,25.017443366489978
102,2014-02-24,399.0416666666667,8812.666666666666,7902.458333333333,39.90416666666667,25.75703926797287
102,2014-02-25,358.5416666666667,8388.666666666666,8688.333333333334,35.854166666666664,24.312618380619355
102,2014-02-26,960.9166666666666,21464.0,0.0,96.09166666666667,25.465963033710192
102,2014-02-27,995.3333333333334,22226.666666666668,0.0,99.53333333333333,25.472950409918017
102,2014-02-28,997.125,22394.0,0.0,99.7125,25.328120813610788
102,2014-03-01,981.375,22503.333333333332,0.0,98.1375,24.80693878684639
102,2014-03-02,995.0833333333334,22584.666666666668,0.0,99.50833333333333,25.062870211844807
102,2014-03-03,996.3333333333334,22427.333333333332,0.0,99.63333333333333,25.27039673810727
102,2014-03-04,945.125,22059.333333333332,0.0,94.5125,24.371480136903504
102,2014-03-05,996.7083333333334,22802.666666666668,11535.126416666666,99.67083333333333,24.863799129244143
102,2014-03-06,994.9583333333334,22944.0,6687.289249999999,99.49583333333332,24.667253542441504
102,2014-03-07,996.9166666666666,22987.333333333332,8188.143416666666,99.69166666666666,24.66921335904798
102,2014-03-08,951.5833333333334,22156.666666666668,4622.700708333333,95.15833333333333,24.430223534426556
102,2014-03-09,971.125,21416.888916666667,6190.393458333332,97.1125,25.793114629429116
102,2014-03-10,669.375,16317.333333333334,19729.5625,66.9375,23.334867574358555
102,2014-03-11,951.9166666666666,21822.666666666668,5047.09375,95.19166666666666,24.812821403841063
102,2014-03-12,817.125,18173.77775,15258.932291666666,81.7125,25.57574676514353
102,2014-03-13,997.0833333333334,21737.333333333332,12306.3125,99.70833333333333,26.092171813981068
102,2014-03-14,972.7083333333334,21967.333333333332,11440.114583333334,97.27083333333333,25.18780569380798
102,2014-03-15,997.0416666666666,22251.333333333332,9980.802083333334,99.70416666666667,25.488384279094383
102,2014-03-16,997.7916666666666,21610.666666666668,11295.708333333334,99.77916666666667,26.263750604125534
102,2014-03-17,995.75,22448.666666666668,9964.3125,99.575,25.231600614735843
102,2014-03-18,996.2916666666666,22458.666666666668,10091.364583333334,99.62916666666666,25.23408527022481
102,2014-03-19,997.0416666666666,22324.0,7941.791666666667,99.70416666666667,25.40541725148818
102,2014-03-20,997.0,22298.666666666668,7730.885416666667,99.7,25.433217232719446
102,2014-03-21,997.375,22170.666666666668,7220.0,99.7375,25.589674607589608
102,2014-03-22,996.8333333333334,22239.333333333332,6061.229166666667,99.68333333333334,25.496808707295383
102,2014-03-23,997.5833333333334,21773.333333333332,8584.104166666666,99.75833333333334,26.062093667074915
102,2014-03-24,844.6666666666666,18848.666666666668,14548.4375,84.46666666666667,25.491169431377404
102,2014-03-25,767.3333333333334,17543.333333333332,15580.875,76.73333333333333,24.880378744695673
102,2014-03-26,868.5,19063.333333333332,14568.520833333334,86.85000000000001,25.91528676342018
102,2014-03-27,923.5,20863.333333333332,8302.895833333334,92.35,25.17898625978591
102,2014-03-28,781.4166666666666,18078.666666666668,13333.166666666666,78.14166666666667,24.586760485040685
102,2014-03-29,872.5416666666666,17748.666666666668,10071.416666666666,87.25416666666666,27.96439834291152
102,2014-03-30,802.1666666666666,0.0,0.0,80.21666666666667,0.0
102,2014-03-31,456.0,5235.333333333333,2416.0,45.6,49.54565134343562
102,2014-04-01,790.6666666666666,16734.666666666668,217.83333333333334,79.06666666666666,26.875800069051603
102,2014-04-02,623.2083333333334,13177.333333333334,14.5,62.32083333333334,26.90238340669162
102,2014-04-03,866.5,18172.666666666668,8805.125,86.65,27.12282640595766
102,2014-04-04,893.2916666666666,18970.666666666668,16773.291666666668,89.32916666666667,26.78525142617843
102,2014-04-05,997.2083333333334,20873.333333333332,15041.333333333334,99.72083333333333,27.17559918290216
102,2014-04-06,997.2083333333334,21129.333333333332,14110.791666666666,99.72083333333333,26.846343485097073
102,2014-04-07,781.6666666666666,17210.0,25489.125,78.16666666666666,25.836028794628447
102,2014-04-08,848.4166666666666,18289.333333333332,21051.625,84.84166666666667,26.387385027095334
102,2014-04-09,912.9166666666666,19665.333333333332,15377.125,91.29166666666667,26.406744383800035
102,2014-04-10,996.9583333333334,21500.666666666668,9257.75,99.69583333333333,26.376071995183615
102,2014-04-11,997.0,21132.0,13026.5,99.7,26.83734778219446
102,2014-04-12,949.0833333333334,20208.0,20660.333333333332,94.90833333333333,26.71566884952054
102,2014-04-13,736.6666666666666,16274.666666666666,26667.458333333332,73.66666666666667,25.748026926648098
102,2014-04-14,563.0,12890.0,35682.333333333336,56.3,24.84508663046289
102,2014-04-15,939.2083333333334,19546.666666666668,19210.625,93.92083333333333,27.332179755002272
102,2014-04-16,997.5833333333334,20645.333333333332,15306.916666666666,99.75833333333334,27.486049443511583
102,2014-04-17,800.0416666666666,17188.0,25070.166666666668,80.00416666666666,26.4772148042562
102,2014-04-18,802.2083333333334,17288.666666666668,26951.958333333332,80.22083333333333,26.39433387639944
102,2014-04-19,835.2083333333334,17904.0,24397.5,83.52083333333333,26.535653500769534
102,2014-04-20,726.1666666666666,15944.666666666666,28814.416666666668,72.61666666666666,25.90633057378991
102,2014-04-21,642.4583333333334,14701.333333333334,30072.0,64.24583333333334,24.858406172531595
102,2014-04-22,802.2083333333334,17718.666666666668,14717.666666666666,80.22083333333333,25.75379112110267
102,2014-04-23,625.3333333333334,13957.333333333334,31178.583333333332,62.53333333333333,25.48555916443765
102,2014-04-24,879.7083333333334,18461.333333333332,22666.75,87.97083333333333,27.105703286749478
102,2014-04-25,785.125,16942.666666666668,22352.0,78.5125,26.359797995199497
102,2014-04-26,901.6666666666666,19270.0,22655.25,90.16666666666666,26.61640142997174
102,2014-04-27,901.7083333333334,19102.666666666668,21016.333333333332,90.17083333333333,26.85079344652288
102,2014-04-28,832.5833333333334,18246.0,25747.75,83.25833333333334,25.956437179534024
102,2014-04-29,949.25,20118.666666666668,16232.25,94.925,26.83900730664723
102,2014-04-30,921.6666666666666,19630.0,20345.083333333332,92.16666666666666,26.707830984321053
102,2014-05-01,879.4166666666666,19057.333333333332,24318.25,87.94166666666666,26.249292340073225
102,2014-05-02,996.875,21339.333333333332,14855.416666666666,99.6875,26.573263574307227
102,2014-05-03,996.7916666666666,21590.0,13434.833333333334,99.67916666666666,26.2625440661829
102,2014-05-04,997.0,21146.666666666668,13460.25,99.7,26.8187342370744
102,2014-05-05,864.2916666666666,18600.666666666668,20193.166666666668,86.42916666666667,26.431198329211618
102,2014-05-06,996.875,21656.0,13485.166666666666,99.6875,26.184693810799164
102,2014-05-07,890.4583333333334,19359.333333333332,24324.083333333332,89.04583333333333,26.164247147514264
102,2014-05-08,825.4583333333334,18322.666666666668,26431.75,82.54583333333333,25.62663087311406
102,2014-05-09,995.75,22364.666666666668,14304.583333333334,99.575,25.326368602259514
102,2014-05-10,996.625,21757.333333333332,19452.75,99.6625,26.05620422999142
102,2014-05-11,996.7083333333334,21550.0,18720.5,99.67083333333333,26.309091582882182
102,2014-05-12,996.5833333333334,22042.666666666668,15865.916666666666,99.65833333333333,25.717842038672472
102,2014-05-13,871.75,19621.333333333332,23402.666666666668,87.175,25.272515884071755
102,2014-05-14,551.1666666666666,12312.0,43781.416666666664,55.11666666666667,25.464747581402065
102,2014-05-15,851.3333333333334,19187.333333333332,17730.083333333332,85.13333333333334,25.23887865837416
102,2014-05-16,996.875,21248.0,14869.75,99.6875,26.687487253702308
102,2014-05-17,996.875,21030.0,14798.666666666666,99.6875,26.964133579014103
102,2014-05-18,996.5,21428.0,15094.416666666666,99.65,26.453351533818676
102,2014-05-19,996.5833333333334,21501.333333333332,12443.916666666666,99.65833333333333,26.365333286824587
102,2014-05-20,996.7083333333334,21864.666666666668,14779.916666666666,99.67083333333333,25.930462707463075
102,2014-05-21,996.5416666666666,21914.0,8510.583333333334,99.65416666666667,25.867761159786234
102,2014-05-22,762.9166666666666,17080.0,27532.25,76.29166666666667,25.408221929482178
102,2014-05-23,996.6666666666666,21280.666666666668,13352.833333333334,99.66666666666667,26.64095214226789
102,2014-05-24,996.2083333333334,21538.0,13022.0,99.62083333333334,26.31054447694514
102,2014-05-25,918.625,20316.0,16709.583333333332,91.8625,25.72083681991206
102,2014-05-26,802.1666666666666,17874.0,26924.333333333332,80.21666666666667,25.52865272960104
102,2014-05-27,906.375,20238.0,21477.333333333332,90.6375,25.4756553266133
102,2014-05-28,996.625,21224.0,12248.833333333334,99.6625,26.71096498460862
102,2014-05-29,996.5,21348.0,11357.333333333334,99.65,26.552483448878895
102,2014-05-30,996.6666666666666,21592.0,14217.166666666666,99.66666666666667,26.25681836894323
102,2014-05-31,982.0416666666666,21218.666666666668,17348.166666666668,98.20416666666667,26.32672653271752
102,2014-06-01,794.4583333333334,17353.333333333332,27613.5,79.44583333333334,26.041935186963755
102,2014-06-02,875.25,19556.0,22685.666666666668,87.52499999999999,25.458753068112095
102,2014-06-03,840.5833333333334,18748.0,25505.333333333332,84.05833333333334,25.504150813123765
102,2014-06-04,876.2916666666666,19000.0,27405.666666666668,87.62916666666666,26.23494261695906
102,2014-06-05,968.2916666666666,20748.666666666668,19385.666666666668,96.82916666666667,26.546119094667393
102,2014-06-06,820.7916666666666,17796.0,25974.166666666668,82.07916666666667,26.235876585874472
102,2014-06-07,824.375,18191.333333333332,27381.333333333332,82.4375,25.777768488657603
102,2014-06-08,817.0416666666666,18047.333333333332,27294.833333333332,81.70416666666667,25.752310667627103
102,2014-06-09,917.0,20029.333333333332,18356.166666666668,91.7,26.042812208760484
102,2014-06-10,995.875,22109.333333333332,15904.833333333334,99.58749999999999,25.622070430285852
102,2014-06-11,996.2916666666666,21849.333333333332,13078.833333333334,99.62916666666666,25.93781243007669
102,2014-06-12,996.4583333333334,21776.0,11340.333333333334,99.64583333333333,26.02951484559964
102,2014-06-13,995.9583333333334,21762.0,18868.0,99.59583333333333,26.033190819369135
102,2014-06-14,996.6666666666666,21078.0,13525.5,99.66666666666667,26.89710704157046
102,2014-06-15,908.75,19887.333333333332,21094.5,90.875,25.992790637256547
102,2014-06-16,737.9583333333334,16694.0,29213.0,73.79583333333333,25.1452796580275
102,2014-06-17,802.1666666666666,18083.333333333332,28739.5,80.21666666666667,25.233132104454686
102,2014-06-18,754.0416666666666,16594.0,37449.0,75.40416666666667,25.848139973618313
102,2014-06-19,996.75,21754.666666666668,18079.833333333332,99.675,26.06266663091444
102,2014-06-20,974.375,21353.333333333332,13599.333333333334,97.4375,25.95646171557914
102,2014-06-21,952.25,21007.333333333332,14753.166666666666,95.22500000000001,25.784878693154774
102,2014-06-22,934.125,20623.333333333332,23380.5,93.4125,25.76506081299499
102,2014-06-23,944.0833333333334,20714.666666666668,27342.666666666668,94.40833333333333,25.92491967580673
102,2014-06-24,814.3333333333334,18448.0,27810.166666666668,81.43333333333334,25.109493952972915
102,2014-06-25,927.25,20614.666666666668,20227.333333333332,92.72500000000001,25.586186614707973
102,2014-06-26,996.5416666666666,22031.333333333332,17210.666666666668,99.65416666666667,25.729995977950594
102,2014-06-27,947.125,21882.666666666668,20992.833333333332,94.7125,24.62022929106751
102,2014-06-28,104.08333333333333,2654.6666666666665,69649.16666666667,10.408333333333333,22.302637912271887
102,2014-06-29,0.0,0.0,77221.16666666667,0.0,0.0
102,2014-06-30,360.3333333333333,8753.333333333334,56965.166666666664,36.03333333333333,23.41617796395024
102,2014-07-01,843.2916666666666,19783.333333333332,33409.166666666664,84.32916666666667,24.24729956472901
102,2014-07-02,876.7083333333334,20616.666666666668,32518.333333333332,87.67083333333333,24.189212139585013
102,2014-07-03,733.3333333333334,17256.666666666668,32241.5,73.33333333333333,24.172944433713216
102,2014-07-04,840.7083333333334,18594.0,21533.166666666668,84.07083333333333,25.719206389755357
102,2014-07-05,994.9166666666666,21748.0,13466.833333333334,99.49166666666667,26.0227038757076
102,2014-07-06,995.9166666666666,21692.666666666668,16562.5,99.59166666666667,26.11530458321809
102,2014-07-07,897.2083333333334,19566.0,19065.833333333332,89.72083333333333,26.084125878792015
102,2014-07-08,996.0833333333334,21649.333333333332,25852.833333333332,99.60833333333333,26.171956154667324
102,2014-07-09,996.7916666666666,21380.0,18668.166666666668,99.67916666666666,26.520501702006026
102,2014-07-10,833.3333333333334,18412.0,24126.5,83.33333333333334,25.74558862577546
102,2014-07-11,681.625,15860.0,30139.333333333332,68.16250000000001,24.447100935266917
102,2014-07-12,945.25,20810.666666666668,25229.833333333332,94.525,25.837216891978475
102,2014-07-13,950.9166666666666,20913.333333333332,13821.666666666666,95.09166666666667,25.86450895228987
102,2014-07-14,950.625,20970.666666666668,14723.0,95.0625,25.78588444970753
102,2014-07-15,996.75,21880.0,9470.833333333334,99.675,25.913374085923213
102,2014-07-16,996.875,21641.333333333332,7857.833333333333,99.6875,26.202439583204974
102,2014-07-17,996.9166666666666,21737.333333333332,2746.6666666666665,99.69166666666666,26.087810397881782
102,2014-07-18,996.2916666666666,21748.0,3473.8333333333335,99.62916666666666,26.05866791071465
102,2014-07-19,996.7916666666666,21713.333333333332,8743.166666666666,99.67916666666666,26.11337088066728
102,2014-07-20,996.7083333333334,21618.666666666668,9374.0,99.67083333333333,26.22552687235311
102,2014-07-21,996.6666666666666,21790.666666666668,9971.0,99.66666666666667,26.01743355972996
102,2014-07-22,993.7916666666666,21926.666666666668,16449.166666666668,99.37916666666666,25.78147581585081
102,2014-07-23,995.0416666666666,21612.0,18240.666666666668,99.50416666666668,26.18974958613527
102,2014-07-24,996.875,21484.0,6650.5,99.6875,26.394327367653446
102,2014-07-25,996.4583333333334,22040.0,5383.333333333333,99.64583333333333,25.71772755343819
102,2014-07-26,995.9166666666666,22116.0,5774.333333333333,99.59166666666667,25.615418575792287
102,2014-07-27,996.3333333333334,22156.0,12494.166666666666,99.63333333333333,25.579870514132118
102,2014-07-28,996.5416666666666,21396.0,15203.833333333334,99.65416666666667,26.49402309102428
102,2014-07-29,996.8333333333334,21441.333333333332,7543.166666666667,99.68333333333334,26.445744719441162
102,2014-07-30,894.5833333333334,19581.333333333332,16900.666666666668,89.45833333333333,25.98744481705933
102,2014-07-31,996.875,21697.333333333332,10747.666666666666,99.6875,26.13481207368033
102,2014-08-01,996.625,22106.666666666668,12281.833333333334,99.6625,25.644459627563325
102,2014-08-02,996.3333333333334,22130.666666666668,10878.333333333334,99.63333333333333,25.609152207093228
102,2014-08-03,996.875,21970.666666666668,14436.0,99.6875,25.809673314419225
102,2014-08-04,948.3333333333334,20918.666666666668,15223.833333333334,94.83333333333334,25.787667049100214
102,2014-08-05,797.4166666666666,17730.666666666668,21229.0,79.74166666666666,25.58263539003359
102,2014-08-06,963.0,21226.666666666668,9534.833333333334,96.3,25.806524811557786
102,2014-08-07,966.0833333333334,21820.0,5437.0,96.60833333333333,25.18516969650677
102,2014-08-08,947.2916666666666,21132.0,12036.166666666666,94.72916666666666,25.4992937908806
102,2014-08-09,996.75,22200.0,12238.666666666666,99.675,25.53984797297297
102,2014-08-10,996.0,22222.666666666668,13545.0,99.6,25.494600107997844
102,2014-08-11,995.625,22254.666666666668,12605.333333333334,99.5625,25.448356337247617
102,2014-08-12,996.7083333333334,21924.0,12663.666666666666,99.67083333333333,25.860286608789963
102,2014-08-13,996.7083333333334,21801.333333333332,14152.333333333334,99.67083333333333,26.005791248751347
102,2014-08-14,865.375,18994.666666666668,15442.833333333334,86.5375,25.915387433314613
102,2014-08-15,990.2916666666666,21804.0,5009.666666666667,99.02916666666667,25.835209581830043
102,2014-08-16,996.75,22160.0,12372.0,99.675,25.585948781588446
102,2014-08-17,996.6666666666666,21662.666666666668,13456.333333333334,99.66666666666667,26.171164933013273
102,2014-08-18,996.7916666666666,22122.666666666668,8924.333333333334,99.67916666666666,25.63019797442543
102,2014-08-19,996.5416666666666,22334.666666666668,12616.666666666666,99.65416666666667,25.380549730861834
102,2014-08-20,996.7083333333334,22274.666666666668,14354.333333333334,99.67083333333333,25.453172076399692
102,2014-08-21,924.5,21253.333333333332,17176.833333333332,92.45,24.743714711417816
102,2014-08-22,996.5833333333334,22505.333333333332,12441.333333333334,99.65833333333333,25.189132329126924
102,2014-08-23,996.7083333333334,22366.666666666668,9789.0,99.67083333333333,25.348476465474413
102,2014-08-24,996.5833333333334,22424.0,8291.0,99.65833333333333,25.280494980576368
102,2014-08-25,996.375,22289.333333333332,7458.333333333333,99.6375,25.42791675390321
102,2014-08-26,994.6666666666666,22328.0,9477.333333333334,99.46666666666667,25.340359886938174
102,2014-08-27,996.5416666666666,22432.0,9323.666666666666,99.65416666666667,25.27042252387462
102,2014-08-28,996.9166666666666,21746.666666666668,7540.666666666667,99.69166666666666,26.076613912732473
102,2014-08-29,996.8333333333334,22118.666666666668,4917.666666666667,99.68333333333334,25.635904565274174
102,2014-08-30,996.7916666666666,22234.666666666668,7360.333333333333,99.67916666666666,25.5010940748181
102,2014-08-31,996.6666666666666,22317.333333333332,14289.666666666666,99.66666666666667,25.403448241526267
102,2014-09-01,996.5,22293.333333333332,14257.333333333334,99.65,25.42654380980861
102,2014-09-02,816.625,18697.333333333332,24821.166666666668,81.66250000000001,24.844372860657494
102,2014-09-03,973.8333333333334,21637.333333333332,10689.666666666666,97.38333333333333,25.601531047161284
102,2014-09-04,996.1666666666666,22516.0,8360.666666666666,99.61666666666666,25.16667283511972
102,2014-09-05,990.8333333333334,22378.666666666668,14090.333333333334,99.08333333333333,25.185549978153798
102,2014-09-06,996.4166666666666,21886.666666666668,9802.666666666666,99.64166666666667,25.896817570311704
102,2014-09-07,993.9166666666666,21802.666666666668,4798.333333333333,99.39166666666667,25.931366066332355
102,2014-09-08,982.4583333333334,21808.0,2753.6666666666665,98.24583333333334,25.626148597354685
102,2014-09-09,422.0833333333333,9645.333333333334,40839.166666666664,42.20833333333333,24.892355831259792
102,2014-09-10,932.6666666666666,20489.333333333332,12567.666666666666,93.26666666666667,25.89307715667773
102,2014-09-11,996.7083333333334,21724.0,11567.666666666666,99.67083333333333,26.098366949507966
102,2014-09-12,997.0,21468.0,8012.0,99.7,26.417311036581577
102,2014-09-13,996.9166666666666,21513.333333333332,10387.666666666666,99.69166666666666,26.35944052783803
102,2014-09-14,996.9583333333334,21516.0,9088.333333333334,99.69583333333333,26.357275141496768
102,2014-09-15,994.0833333333334,21876.0,6261.333333333333,99.40833333333333,25.848771992645414
102,2014-09-16,996.8333333333334,21818.666666666668,9877.0,99.68333333333334,25.988390420027702
102,2014-09-17,996.9166666666666,21814.666666666668,11779.166666666666,99.69166666666666,25.995328703420732
102,2014-09-18,996.8333333333334,21653.333333333332,10663.666666666666,99.68333333333334,26.18682394293924
102,2014-09-19,997.0,21661.333333333332,9384.333333333334,99.7,26.18152929951988
102,2014-09-20,996.6666666666666,22049.333333333332,11966.0,99.66666666666667,25.712216040797404
102,2014-09-21,777.875,17366.666666666668,25457.166666666668,77.7875,25.478765595009595
102,2014-09-22,315.25,7116.0,53150.166666666664,31.525,25.200211963649988
102,2014-09-23,934.375,20853.333333333332,11014.666666666666,93.4375,25.487706801470587
102,2014-09-24,995.1666666666666,21766.666666666668,3714.3333333333335,99.51666666666667,26.006920622766717
102,2014-09-25,994.0,21782.666666666668,4724.333333333333,99.4,25.95735141090775
102,2014-09-26,939.2083333333334,22349.333333333332,6233.166666666667,93.92083333333333,23.904650710436304
102,2014-09-27,796.8333333333334,18645.333333333332,16829.333333333332,79.68333333333332,24.309855608791
102,2014-09-28,996.2916666666666,21765.333333333332,6357.0,99.62916666666666,26.037915479763953
102,2014-09-29,996.7916666666666,21578.666666666668,14440.666666666666,99.67916666666666,26.27633741915884
102,2014-09-30,996.75,21540.0,12357.0,99.675,26.322405988857938
102,2014-10-01,854.8333333333334,18618.666666666668,19123.5,85.48333333333333,26.11667651341545
102,2014-10-02,979.8333333333334,21524.0,2679.0,97.98333333333333,25.894901556918377
102,2014-10-03,967.25,21172.0,1940.3333333333333,96.72500000000001,25.987343740159965
102,2014-10-04,997.0,21060.0,14682.0,99.7,26.929099398543844
102,2014-10-05,997.0416666666666,20600.0,13097.0,99.70416666666667,27.531579355447676
102,2014-10-06,996.9166666666666,20985.333333333332,13992.333333333334,99.69166666666666,27.022655373064786
102,2014-10-07,996.7083333333334,21294.666666666668,14380.0,99.67083333333333,26.624550291674492
102,2014-10-08,996.9166666666666,21181.333333333332,9212.333333333334,99.69166666666666,26.772603104410592
102,2014-10-09,996.875,21057.333333333332,11514.333333333334,99.6875,26.9291329623884
102,2014-10-10,997.0,21060.0,12505.333333333334,99.7,26.929099398543844
102,2014-10-11,996.9583333333334,20848.0,15000.333333333334,99.69583333333333,27.2018002659461
102,2014-10-12,996.875,21044.0,10578.666666666666,99.6875,26.94619507539758
102,2014-10-13,24.208333333333332,512.0,78506.83333333333,2.4208333333333334,26.895521375868057
102,2014-10-14,0.0,0.0,79865.16666666667,0.0,0.0
102,2014-10-15,100.54166666666667,2528.0,71395.83333333333,10.054166666666667,22.623200707630097
102,2014-10-16,676.3333333333334,15686.666666666666,31616.333333333332,67.63333333333334,24.525347074656466
102,2014-10-17,802.125,18242.666666666668,18203.333333333332,80.21249999999999,25.01144409625786
102,2014-10-18,802.0833333333334,17958.666666666668,15664.666666666666,80.20833333333334,25.405657590269016
102,2014-10-19,802.125,17354.666666666668,21322.0,80.21249999999999,26.291224502535343
102,2014-10-20,802.125,17876.0,21351.0,80.21249999999999,25.52447065898411
102,2014-10-21,802.0416666666666,18006.666666666668,20297.0,80.20416666666667,25.33661799642108
102,2014-10-22,802.0833333333334,18014.666666666668,22160.666666666668,80.20833333333334,25.326682117040438
102,2014-10-23,802.0833333333334,18093.333333333332,14533.666666666666,80.20833333333334,25.216566107835913
102,2014-10-24,802.0833333333334,18360.0,15861.0,80.20833333333334,24.85031242435246
102,2014-10-25,802.0416666666666,18360.0,18974.0,80.20416666666667,24.84902149903171
102,2014-10-26,802.0833333333334,17510.666666666668,24098.0,80.20833333333334,26.055646241021346
102,2014-10-27,802.0833333333334,17724.0,25892.0,80.20833333333334,25.742029796384063
102,2014-10-28,802.0833333333334,18186.666666666668,25460.0,80.20833333333334,25.087155577956988
102,2014-10-29,802.0833333333334,17905.333333333332,22889.666666666668,80.20833333333334,25.481331602005614
102,2014-10-30,802.0416666666666,18013.333333333332,22756.666666666668,80.20416666666667,25.327241009745865
102,2014-10-31,802.125,18321.333333333332,22325.333333333332,80.21249999999999,24.90405197038061
102,2014-11-01,802.0833333333334,17662.666666666668,20004.666666666668,80.20833333333334,25.83141859163081
102,2014-11-02,760.2916666666666,16715.111083333333,12841.0,76.02916666666667,25.87354884448129
102,2014-11-03,802.125,17778.666666666668,21473.0,80.21249999999999,25.664210148867557
102,2014-11-04,802.0833333333334,18164.0,21686.666666666668,80.20833333333334,25.118461578458
102,2014-11-05,802.0416666666666,18064.0,20879.666666666668,80.20416666666667,25.256202099325858
102,2014-11-06,802.0416666666666,18792.0,16252.333333333334,80.20416666666667,24.27777962549075
102,2014-11-07,802.0833333333334,17308.0,24140.666666666668,80.20833333333334,26.360742784325815
102,2014-11-08,802.0833333333334,17486.666666666668,22779.0,80.20833333333334,26.09140694497395
102,2014-11-09,802.0833333333334,16065.333333333334,21479.666666666668,80.20833333333334,28.39976778847484
102,2014-11-10,802.0833333333334,18305.333333333332,21872.666666666668,80.20833333333334,24.924524880423434
102,2014-11-11,802.0833333333334,18330.666666666668,19448.333333333332,80.20833333333334,24.890078708418194
102,2014-11-12,802.0833333333334,17789.333333333332,21877.333333333332,80.20833333333334,25.64748928821266
102,2014-11-13,802.125,17489.333333333332,21298.333333333332,80.21249999999999,26.088783877792178
102,2014-11-14,674.375,15113.333333333334,28222.5,67.4375,25.382023323775915
102,2014-11-15,802.0833333333334,18017.333333333332,20448.0,80.20833333333334,25.322933625644445
102,2014-11-16,802.0833333333334,18068.0,21002.333333333332,80.20833333333334,25.251922521093157
102,2014-11-17,802.125,18145.333333333332,22436.333333333332,80.21249999999999,25.145607915717545
102,2014-11-18,802.125,17893.333333333332,14400.0,80.21249999999999,25.499745016766024
102,2014-11-19,802.125,17816.0,16063.0,80.21249999999999,25.61043093286933
102,2014-11-20,802.125,17957.333333333332,18880.333333333332,80.21249999999999,25.408863834645086
102,2014-11-21,802.125,17901.333333333332,19368.666666666668,80.21249999999999,25.488349331520933
102,2014-11-22,802.125,18016.0,22887.666666666668,80.21249999999999,25.326123307060396
102,2014-11-23,802.0416666666666,18410.666666666668,18709.666666666668,80.20416666666667,24.780636300815953
102,2014-11-24,802.0416666666666,18805.333333333332,21621.666666666668,80.20416666666667,24.260566225302515
102,2014-11-25,802.0833333333334,18253.333333333332,18518.666666666668,80.20833333333334,24.9955297358169
102,2014-11-26,802.0833333333334,18320.0,16978.0,80.20833333333334,24.904570748423097
102,2014-11-27,802.0416666666666,18150.666666666668,19424.666666666668,80.20416666666667,25.135607584049563
102,2014-11-28,802.125,17834.666666666668,22550.333333333332,80.21249999999999,25.583625756952756
102,2014-11-29,802.125,17917.333333333332,23102.666666666668,80.21249999999999,25.465588489730617
102,2014-11-30,802.0833333333334,18186.666666666668,23171.0,80.20833333333334,25.087155577956988
102,2014-12-01,802.0833333333334,18130.666666666668,22095.666666666668,80.20833333333334,25.164642012305734
102,2014-12-02,802.0833333333334,18049.333333333332,19940.666666666668,80.20833333333334,25.278038123907315
102,2014-12-03,802.0416666666666,18166.666666666668,20267.666666666668,80.20416666666667,25.113469801223243
102,2014-12-04,802.0833333333334,18056.0,18469.666666666668,80.20833333333334,25.26870492418648
102,2014-12-05,802.125,18110.666666666668,19509.333333333332,80.21249999999999,25.193740567253187
102,2014-12-06,802.0833333333334,18034.666666666668,19635.666666666668,80.20833333333334,25.298595451969046
102,2014-12-07,802.1666666666666,17730.666666666668,17871.333333333332,80.21666666666667,25.735024377099315
102,2014-12-08,166.33333333333334,3740.0,62935.333333333336,16.633333333333333,25.298380867498516
102,2014-12-09,0.0,0.0,73848.66666666667,0.0,0.0
102,2014-12-10,0.0,0.0,72664.33333333333,0.0,0.0
102,2014-12-11,141.41666666666666,3510.6666666666665,57613.333333333336,14.141666666666666,22.913743037093305
102,2014-12-12,736.25,16298.666666666666,16870.0,73.625,25.695570701079845
102,2014-12-13,802.0833333333334,17986.666666666668,14859.0,80.20833333333334,25.366108382752657
102,2014-12-14,802.0833333333334,18048.0,17235.333333333332,80.20833333333334,25.279905591262807
102,2014-12-15,806.2083333333334,18450.666666666668,19951.333333333332,80.62083333333334,24.85537145601484
102,2014-12-16,822.3333333333334,19054.666666666668,16914.666666666668,82.23333333333333,24.548873999953347
102,2014-12-17,996.0,22384.0,6915.333333333333,99.6,25.31084703359543
102,2014-12-18,817.7083333333334,18308.0,19006.833333333332,81.77083333333334,25.40636644878984
102,2014-12-19,556.2083333333334,12492.0,38001.166666666664,55.62083333333333,25.327396756146154
102,2014-12-20,936.5,20706.666666666668,10092.666666666666,93.65,25.72661381197682
102,2014-12-21,951.25,21184.0,8023.666666666667,95.125,25.54299038582578
102,2014-12-22,967.875,21501.333333333332,8967.0,96.78750000000001,25.60583355295795
102,2014-12-23,989.7083333333334,22225.333333333332,5544.333333333333,98.97083333333333,25.330512790709303
102,2014-12-24,982.7916666666666,22273.333333333332,6604.833333333333,98.27916666666667,25.09928134041704
102,2014-12-25,997.0,22196.0,6507.333333333333,99.7,25.550857511864
102,2014-12-26,997.125,22258.666666666668,6375.0,99.7125,25.482116516413083
102,2014-12-27,996.9166666666666,22536.0,7339.0,99.69166666666666,25.1632690164872
102,2014-12-28,880.0,20025.333333333332,14094.0,88.0,24.997003795192757
102,2014-12-29,940.625,21281.333333333332,9486.333333333334,94.0625,25.142167823131377
102,2014-12-30,801.9583333333334,18000.0,16900.5,80.19583333333333,25.34336844135802
102,2014-12-31,997.0416666666666,21800.0,6364.666666666667,99.70416666666667,26.016079574413865
102,2015-01-01,996.75,21926.666666666668,5786.333333333333,99.675,25.8582224840377
102,2015-01-02,996.6666666666666,22182.666666666668,5508.333333333333,99.66666666666667,25.557667648414178
102,2015-01-03,996.75,22190.666666666668,4994.0,99.675,25.5505899627471
102,2015-01-04,995.7916666666666,22540.0,6034.333333333333,99.57916666666667,25.130412291728284
102,2015-01-05,996.9583333333334,21926.666666666668,6303.0,99.69583333333333,25.863627178980437
102,2015-01-06,900.0416666666666,19906.666666666668,11188.833333333334,90.00416666666666,25.718705696025896
102,2015-01-07,977.3333333333334,21288.0,6389.833333333333,97.73333333333333,26.115171823458176
102,2015-01-08,996.5,21697.333333333332,4988.666666666667,99.65,26.124980796411236
102,2015-01-09,997.0,21672.0,7656.5,99.7,26.16864310323613
102,2015-01-10,997.0416666666666,21588.0,7143.0,99.70416666666667,26.271564513721614
102,2015-01-11,996.875,22104.0,5750.0,99.6875,25.65398702346483
102,2015-01-12,997.0833333333334,22078.666666666668,6137.833333333333,99.70833333333333,25.68879020975502
102,2015-01-13,291.0,6488.0,51672.833333333336,29.099999999999998,25.513332305795316
102,2015-01-14,0.0,516.0,70419.5,0.0,0.0
102,2015-01-15,543.7916666666666,12093.333333333334,29197.333333333332,54.37916666666667,25.578293251561924
102,2015-01-16,901.1666666666666,19925.333333333332,5830.166666666667,90.11666666666667,25.72672839712705
102,2015-01-17,987.25,21482.666666666668,3986.6666666666665,98.725,26.141107947492554
102,2015-01-18,987.875,21717.333333333332,5178.0,98.7875,25.87501055224705
102,2015-01-19,981.25,21444.0,4730.666666666667,98.125,26.029085447366786
102,2015-01-20,997.375,21678.666666666668,5139.333333333333,99.7375,26.17043541269451
102,2015-01-21,844.4166666666666,18820.0,11885.666666666666,84.44166666666668,25.52244140394379
102,2015-01-22,966.125,21001.333333333332,8964.0,96.6125,26.168057782045583
102,2015-01-23,996.5,21721.333333333332,7860.666666666667,99.65,26.09611518629918
102,2015-01-24,892.4166666666666,19848.0,11744.666666666666,89.24166666666666,25.57619645416274
102,2015-01-25,996.0833333333334,21800.0,4292.666666666667,99.60833333333333,25.991073521916412
102,2015-01-26,996.5,21838.666666666668,3173.3333333333335,99.65,25.95590771719885
102,2015-01-27,851.6666666666666,18516.0,12668.666666666666,85.16666666666667,26.16420333165311
102,2015-01-28,852.0416666666666,19674.666666666668,2674.0,85.20416666666667,24.634201412419802
102,2015-01-29,995.0416666666666,22489.333333333332,6357.333333333333,99.50416666666668,25.168058993399338
102,2015-01-30,912.2083333333334,20380.0,15064.166666666666,91.22083333333333,25.460966974702863
102,2015-01-31,996.9166666666666,22090.666666666668,10695.333333333334,99.69166666666666,25.670543995453084
102,2015-02-01,996.9166666666666,22406.666666666668,8692.0,99.69166666666666,25.30851371119706
102,2015-02-02,996.75,22221.333333333332,5435.333333333333,99.675,25.515328738149524
102,2015-02-03,996.9166666666666,22380.0,5526.0,99.69166666666666,25.338669819283087
102,2015-02-04,915.25,21396.0,11659.166666666666,91.525,24.33280558671403
102,2015-02-05,856.0833333333334,19649.333333333332,15254.166666666666,85.60833333333333,24.782964788174887
102,2015-02-06,867.1666666666666,19088.0,13555.333333333334,86.71666666666667,25.842063367327928
102,2015-02-07,932.75,20936.0,9902.666666666666,93.27499999999999,25.342916109412812
102,2015-02-08,951.25,21365.333333333332,8638.0,95.125,25.326200152895655
102,2015-02-09,951.3333333333334,21038.666666666668,8882.666666666666,95.13333333333334,25.72169233369246
102,2015-02-10,951.25,20982.666666666668,7726.666666666667,95.125,25.788081035140113
102,2015-02-11,938.4166666666666,20993.333333333332,9187.0,93.84166666666667,25.427247406584097
102,2015-02-12,989.8333333333334,21570.666666666668,7406.666666666667,98.98333333333333,26.102586588783122
102,2015-02-13,886.1666666666666,19117.333333333332,7873.5,88.61666666666666,26.36775381271214
102,2015-02-14,875.8333333333334,19390.666666666668,12439.333333333334,87.58333333333333,25.692937896811753
102,2015-02-15,802.0,17253.333333333332,17570.666666666668,80.2,26.441518547140646
102,2015-02-16,871.5,18964.0,8291.333333333334,87.15,26.141017190466144
102,2015-02-17,901.5,19908.0,6171.333333333333,90.14999999999999,25.758652300582675
102,2015-02-18,932.0833333333334,20238.666666666668,9365.333333333334,93.20833333333334,26.197381387662784
102,2015-02-19,966.4166666666666,20468.0,8002.0,96.64166666666667,26.85802295724491
102,2015-02-20,920.8333333333334,19748.0,4918.666666666667,92.08333333333333,26.524240148088136
102,2015-02-21,916.1666666666666,20050.666666666668,3912.6666666666665,91.61666666666667,25.99146190761183
102,2015-02-22,976.1666666666666,21589.333333333332,4666.0,97.61666666666666,25.719929852190383
102,2015-02-23,964.1666666666666,20653.333333333332,10667.833333333334,96.41666666666666,26.555042231547233
102,2015-02-24,960.3333333333334,20841.333333333332,9522.0,96.03333333333333,26.210876356812314
102,2015-02-25,851.0833333333334,19136.0,13189.166666666666,85.10833333333333,25.299151831335937
102,2015-02-26,987.75,21497.333333333332,5860.0,98.775,26.13650336475842
102,2015-02-27,997.5,21629.333333333332,4896.666666666667,99.75,26.233413728270254
102,2015-02-28,982.1666666666666,21665.333333333332,3839.3333333333335,98.21666666666667,25.78723947114694
102,2015-03-01,997.25,22032.0,4229.333333333333,99.725,25.747505522270636
102,2015-03-02,993.5833333333334,21764.0,7058.333333333333,99.35833333333333,25.968724473646592
102,2015-03-03,887.3333333333334,19525.333333333332,14278.0,88.73333333333333,25.850763680233086
102,2015-03-04,759.6666666666666,17045.333333333332,19650.166666666668,75.96666666666667,25.351438647267415
102,2015-03-05,906.1666666666666,19702.666666666668,5507.333333333333,90.61666666666667,26.161829475987457
102,2015-03-06,694.6666666666666,15614.666666666666,21170.833333333332,69.46666666666667,25.306307460222584
102,2015-03-07,735.75,16352.0,26739.333333333332,73.575,25.59436919031311
102,2015-03-08,990.9166666666666,21040.444416666665,14259.333333333334,99.09166666666667,26.789663725404072
102,2015-03-09,969.6666666666666,21588.0,8766.0,96.96666666666667,25.550246536141476
102,2015-03-10,976.0833333333334,21484.0,11268.0,97.60833333333333,25.843824991207924
102,2015-03-11,991.1666666666666,21461.333333333332,12190.0,99.11666666666666,26.27090452079191
102,2015-03-12,997.3333333333334,21166.666666666668,7214.0,99.73333333333333,26.80235170603675
102,2015-03-13,997.25,21725.333333333332,6525.333333333333,99.725,26.110947664784582
102,2015-03-14,986.4166666666666,21577.333333333332,3846.0,98.64166666666667,26.00444975694659
102,2015-03-15,664.5833333333334,14629.333333333334,19480.666666666668,66.45833333333333,25.84103760329323
102,2015-03-16,150.75,3536.0,65265.833333333336,15.075,24.251025169683256
102,2015-03-17,0.0,0.0,77983.66666666667,0.0,0.0
102,2015-03-18,0.0,0.0,74351.0,0.0,0.0
102,2015-03-19,0.0,4.0,74466.16666666667,0.0,0.0
102,2015-03-20,0.0,0.0,70020.0,0.0,0.0
102,2015-03-21,422.0833333333333,9524.0,42466.0,42.20833333333333,25.209478102104622
102,2015-03-22,696.5833333333334,15381.333333333334,25847.333333333332,69.65833333333333,25.76108396180074
102,2015-03-23,587.5,13437.333333333334,29818.666666666668,58.75,24.87023094860091
102,2015-03-24,802.0833333333334,18362.666666666668,16630.0,80.20833333333334,24.84670360756124
102,2015-03-25,802.0833333333334,18425.333333333332,17914.666666666668,80.20833333333334,24.76219712593772
102,2015-03-26,689.75,16454.666666666668,23465.5,68.975,23.844469147556925
102,2015-03-27,712.25,16058.666666666666,26574.0,71.22500000000001,25.22946332198605
102,2015-03-28,951.3333333333334,20985.333333333332,8717.333333333334,95.13333333333334,25.78706292225258
102,2015-03-29,951.25,21324.0,12560.666666666666,95.125,25.375291143000062
102,2015-03-30,979.8333333333334,21877.333333333332,11080.666666666666,97.98333333333333,25.47668185234845
102,2015-03-31,831.25,19408.0,17194.5,83.125,24.363288764083535
102,2015-04-01,928.5833333333334,20949.333333333332,8040.666666666667,92.85833333333333,25.213649731627637
102,2015-04-02,781.6666666666666,17958.666666666668,21106.333333333332,78.16666666666666,24.758968124334892
102,2015-04-03,842.6666666666666,19440.0,17584.0,84.26666666666667,24.65724737082762
102,2015-04-04,901.5833333333334,20104.0,10167.333333333334,90.15833333333333,25.509881256355836
102,2015-04-05,901.5,20665.333333333332,5488.666666666667,90.14999999999999,24.81466142976966
102,2015-04-06,901.5833333333334,20857.333333333332,11764.0,90.15833333333333,24.58850537514117
102,2015-04-07,584.8333333333334,13321.333333333334,37401.666666666664,58.483333333333334,24.972927718279784
102,2015-04-08,0.0,1.3333333333333333,78727.66666666667,0.0,0.0
102,2015-04-09,0.0,0.0,75878.33333333333,0.0,0.0
102,2015-04-10,51.166666666666664,1584.0,64949.166666666664,5.116666666666666,18.374561588103255
102,2015-04-11,728.4166666666666,16678.666666666668,16005.333333333334,72.84166666666667,24.842973892131
102,2015-04-12,802.1666666666666,19038.666666666668,9023.333333333334,80.21666666666667,23.966969267222265
102,2015-04-13,778.75,18137.333333333332,18272.666666666668,77.875,24.42359911416599
102,2015-04-14,796.25,18026.666666666668,19130.666666666668,79.625,25.125751201923073
102,2015-04-15,997.0833333333334,22214.666666666668,9147.333333333334,99.70833333333333,25.531521342256365
102,2015-04-16,920.5,21281.333333333332,15627.333333333334,92.05,24.604242372031827
102,2015-04-17,548.1666666666666,13012.0,35014.833333333336,54.81666666666667,23.963685230727194
102,2015-04-18,676.4166666666666,15557.333333333334,28834.166666666668,67.64166666666667,24.73228148925837
102,2015-04-19,586.5,13757.333333333334,32768.666666666664,58.650000000000006,24.250393729404923
102,2015-04-20,459.0833333333333,10874.666666666666,41393.333333333336,45.90833333333333,24.013784585989868
102,2015-04-21,913.4166666666666,20908.0,15782.0,91.34166666666667,24.850863173054435
102,2015-04-22,751.5833333333334,17342.666666666668,20474.666666666668,75.15833333333333,24.651667531585556
102,2015-04-23,770.5833333333334,17501.333333333332,23524.666666666668,77.05833333333332,25.045719532480064
102,2015-04-24,359.1666666666667,8366.666666666666,45938.166666666664,35.91666666666667,24.419040504648073
102,2015-04-25,425.4166666666667,10030.666666666666,38830.0,42.541666666666664,24.125134310337184
102,2015-04-26,326.8333333333333,7810.666666666667,45304.666666666664,32.68333333333333,23.802538551268924
102,2015-04-27,300.75,7613.333333333333,45694.0,30.075000000000003,22.4706600262697
102,2015-04-28,667.8333333333334,15502.666666666666,23316.0,66.78333333333333,24.504549396519597
102,2015-04-29,687.3333333333334,16306.666666666666,16948.666666666668,68.73333333333333,23.97658081221041
102,2015-04-30,720.6666666666666,17317.333333333332,13648.666666666666,72.06666666666666,23.672190996817577
102,2015-05-01,917.25,20829.333333333332,9921.333333333334,91.725,25.049403485469213
102,2015-05-02,996.6666666666666,22145.333333333332,16750.0,99.66666666666667,25.600753607481884
102,2015-05-03,996.75,22242.666666666668,9728.0,99.675,25.490856536985973
102,2015-05-04,948.1666666666666,21596.0,12624.666666666666,94.81666666666668,24.97447701220391
102,2015-05-05,973.3333333333334,21717.333333333332,12554.0,97.33333333333334,25.49412655533726
102,2015-05-06,996.25,22221.333333333332,9155.333333333334,99.625,25.50252947617905
102,2015-05-07,993.4166666666666,22313.333333333332,12054.666666666666,99.34166666666667,25.32515000995917
102,2015-05-08,980.6666666666666,22198.666666666668,13092.666666666666,98.06666666666666,25.129252007127555
102,2015-05-09,890.8333333333334,20262.666666666668,17172.666666666668,89.08333333333334,25.008341832817884
102,2015-05-10,801.9166666666666,18469.333333333332,21082.666666666668,80.19166666666668,24.698072330108772
102,2015-05-11,858.25,19461.333333333332,14355.333333333334,85.82499999999999,25.085701990271307
102,2015-05-12,953.0,21294.666666666668,4859.333333333333,95.3,25.45699236115459
102,2015-05-13,799.3333333333334,18317.333333333332,5273.333333333333,79.93333333333334,24.822796865142916
102,2015-05-14,884.8333333333334,19906.666666666668,13800.666666666666,88.48333333333333,25.284127316365257
102,2015-05-15,839.3333333333334,19120.0,15435.333333333334,83.93333333333334,24.970751975825195
102,2015-05-16,875.6666666666666,20016.0,13841.333333333334,87.56666666666668,24.885511035615952
102,2015-05-17,802.0,18577.333333333332,20218.0,80.2,24.55704083829757
102,2015-05-18,810.8333333333334,19014.666666666668,18568.666666666668,81.08333333333333,24.25648768202323
102,2015-05-19,806.1666666666666,18562.666666666668,18934.666666666668,80.61666666666667,24.704126861562038
102,2015-05-20,703.25,15990.666666666666,21379.333333333332,70.325,25.016595618277325
102,2015-05-21,663.3333333333334,15165.333333333334,23234.0,66.33333333333333,24.88083201453608
102,2015-05-22,603.0833333333334,13037.333333333334,25432.666666666668,60.30833333333333,26.31319565180337
102,2015-05-23,781.0,16966.666666666668,13243.0,78.10000000000001,26.184214145383105
102,2015-05-24,926.3333333333334,20901.333333333332,11556.0,92.63333333333334,25.210318852598444
102,2015-05-25,918.0,20872.0,12267.333333333334,91.8,25.018637408968953
102,2015-05-26,960.8333333333334,21840.0,10844.666666666666,96.08333333333333,25.025367572242573
102,2015-05-27,990.3333333333334,22502.666666666668,11204.0,99.03333333333333,25.034126819537438
102,2015-05-28,996.1666666666666,22466.666666666668,6795.333333333333,99.61666666666666,25.22193496538081
102,2015-05-29,987.0,22482.666666666668,6723.333333333333,98.7,24.97205995730044
102,2015-05-30,989.6666666666666,22745.333333333332,8608.0,98.96666666666667,24.750368818023723
102,2015-05-31,970.5,21590.666666666668,7686.0,97.05,25.569046038411656
102,2015-06-01,904.6666666666666,19989.333333333332,9460.0,90.46666666666667,25.743957888651725
102,2015-06-02,951.25,21009.333333333332,7512.666666666667,95.125,25.75534881322587
102,2015-06-03,951.0833333333334,21462.666666666668,7155.5,95.10833333333333,25.20692843904661
102,2015-06-04,951.1666666666666,21670.666666666668,7865.333333333333,95.11666666666667,24.96717400890092
102,2015-06-05,951.25,21770.666666666668,7992.666666666667,95.125,24.854668743875553
102,2015-06-06,913.75,20238.666666666668,11715.333333333334,91.375,25.68209985835694
102,2015-06-07,901.5,20348.0,9510.0,90.14999999999999,25.20165372518183
102,2015-06-08,901.4166666666666,20660.0,11798.666666666666,90.14166666666667,24.818772856835537
102,2015-06-09,901.4166666666666,20370.666666666668,13176.666666666666,90.14166666666667,25.17128455404285
102,2015-06-10,224.83333333333334,5142.666666666667,50824.833333333336,22.483333333333334,24.86894499178982
102,2015-06-11,0.0,0.0,69271.83333333333,0.0,0.0
102,2015-06-12,0.0,0.0,74194.83333333333,0.0,0.0
102,2015-06-13,0.0,0.0,73325.0,0.0,0.0
102,2015-06-14,0.0,0.0,64610.166666666664,0.0,0.0
102,2015-06-15,0.0,0.0,71031.0,0.0,0.0
102,2015-06-16,400.8333333333333,9412.0,38291.0,40.08333333333333,24.225176488643342
102,2015-06-17,833.9166666666666,18902.666666666668,17070.0,83.39166666666667,25.09485066774823
102,2015-06-18,939.4166666666666,21068.0,12002.666666666666,93.94166666666666,25.364131094023584
102,2015-06-19,968.5,21777.333333333332,7267.333333333333,96.85000000000001,25.297637451784734
102,2015-06-20,964.5833333333334,22566.666666666668,5498.0,96.45833333333333,24.31405403741999
102,2015-06-21,976.0833333333334,22782.666666666668,12328.0,97.60833333333333,24.370664954838965
102,2015-06-22,864.5,20493.333333333332,17022.5,86.45,23.99592143786597
102,2015-06-23,954.5,22473.333333333332,10362.0,95.45,24.15980792049837
102,2015-06-24,866.25,20077.333333333332,15892.0,86.625,24.542695328064816
102,2015-06-25,951.1666666666666,22098.666666666668,6021.333333333333,95.11666666666667,24.48361766421302
102,2015-06-26,980.5,22866.666666666668,5432.666666666667,98.05,24.39100947521866
102,2015-06-27,974.5,22245.333333333332,9451.333333333334,97.45,24.918848147926155
102,2015-06-28,865.8333333333334,19877.333333333332,14562.666666666666,86.58333333333333,24.777713028798857
102,2015-06-29,939.0,21577.333333333332,8795.333333333334,93.89999999999999,24.75442594080208
102,2015-06-30,970.1666666666666,22640.0,7135.333333333333,97.01666666666667,24.375580339615233
102,2015-07-01,971.3333333333334,22552.0,8299.0,97.13333333333334,24.500123172125658
102,2015-07-02,913.8333333333334,21509.333333333332,7099.333333333333,91.38333333333334,24.167130289693365
102,2015-07-03,852.1666666666666,20137.333333333332,15009.333333333334,85.21666666666667,24.071747610849943
102,2015-07-04,875.25,20620.0,13584.666666666666,87.52499999999999,24.145071532492725
102,2015-07-05,926.25,21796.0,11939.333333333334,92.625,24.173328821802166
102,2015-07-06,926.3333333333334,22225.333333333332,7398.666666666667,92.63333333333334,23.708498310236564
102,2015-07-07,926.1666666666666,22397.333333333332,9808.666666666666,92.61666666666667,23.52219634281859
102,2015-07-08,926.3333333333334,21552.0,11182.0,92.63333333333334,24.449205539057985
102,2015-07-09,926.1666666666666,21525.333333333332,12642.666666666666,92.61666666666667,24.475090074743967
102,2015-07-10,522.25,12332.0,41421.833333333336,52.225,24.089621175262188
102,2015-07-11,955.0,22293.333333333332,11746.0,95.5,24.3676360645933
102,2015-07-12,976.1666666666666,23090.666666666668,9889.333333333334,97.61666666666666,24.047644310351465
