ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
102,2015-07-13,991.6666666666666,23512.0,8403.333333333334,99.16666666666667,23.99170872556803
102,2015-07-14,996.6666666666666,23544.0,7648.666666666667,99.66666666666667,24.079902404953373
102,2015-07-15,997.0,23077.333333333332,5508.0,99.7,24.5750592211694
102,2015-07-16,940.4166666666666,22445.333333333332,3654.0,94.04166666666667,23.833031983881824
102,2015-07-17,792.8333333333334,19718.666666666668,16061.333333333334,79.28333333333333,22.871223262785403
102,2015-07-18,936.1666666666666,22217.333333333332,17755.333333333332,93.61666666666667,23.96879938586489
102,2015-07-19,951.1666666666666,22621.333333333332,14208.666666666666,95.11666666666667,23.91792285551495
102,2015-07-20,969.6666666666666,22824.0,9430.666666666666,96.96666666666667,24.166610682712157
102,2015-07-21,976.0,22880.0,8084.666666666667,97.6,24.264918414918412
102,2015-07-22,972.4166666666666,22686.666666666668,5996.666666666667,97.24166666666667,24.381854858458222
102,2015-07-23,968.5833333333334,22706.666666666668,7049.333333333333,96.85833333333333,24.26434906537483
102,2015-07-24,963.0,22573.333333333332,9166.0,96.3,24.26697430596574
102,2015-07-25,962.6666666666666,22676.0,13131.333333333334,96.26666666666667,24.148742674584973
102,2015-07-26,977.0,22989.333333333332,13144.0,97.7,24.174261976568843
102,2015-07-27,845.3333333333334,20010.666666666668,20415.333333333332,84.53333333333333,24.02987295664535
102,2015-07-28,967.1666666666666,22696.0,12453.333333333334,96.71666666666667,24.240246690557317
102,2015-07-29,970.0,23109.333333333332,7586.0,97.0,23.876427994461114
102,2015-07-30,995.6666666666666,22984.0,12070.0,99.56666666666666,24.641854720191823
102,2015-07-31,995.3333333333334,22829.333333333332,9704.0,99.53333333333333,24.800495463925554
102,2015-08-01,995.0833333333334,22764.0,9884.666666666666,99.50833333333333,24.86542652628907
102,2015-08-02,981.4166666666666,22566.666666666668,10102.0,98.14166666666667,24.7383684145741
102,2015-08-03,227.5,5285.333333333333,64876.0,22.75,24.48465880423814
102,2015-08-04,295.5833333333333,6948.0,56141.833333333336,29.55833333333333,24.199431890871875
102,2015-08-05,963.3333333333334,22254.666666666668,10662.0,96.33333333333334,24.62297545583448
102,2015-08-06,840.0,19836.0,17544.666666666668,84.0,24.088525912482357
102,2015-08-07,872.75,20510.666666666668,15390.666666666666,87.275,24.204444435415716
102,2015-08-08,951.0833333333334,22326.666666666668,10047.333333333334,95.10833333333333,24.23146772668458
102,2015-08-09,951.1666666666666,22342.666666666668,10544.0,95.11666666666667,24.21623674683217
102,2015-08-10,983.8333333333334,23117.333333333332,10930.0,98.38333333333334,24.208553226054523
102,2015-08-11,996.6666666666666,23098.666666666668,9589.333333333334,99.66666666666667,24.544153582698375
102,2015-08-12,568.9166666666666,13248.0,31603.0,56.891666666666666,24.42774485876275
102,2015-08-13,939.8333333333334,21940.0,10484.0,93.98333333333333,24.366842651676286
102,2015-08-14,996.5,23358.666666666668,6812.666666666667,99.65,24.266899509104398
102,2015-08-15,994.8333333333334,23714.666666666668,4936.666666666667,99.48333333333333,23.86263189212489
102,2015-08-16,992.0,23569.333333333332,8641.333333333334,99.2,23.94139277026645
102,2015-08-17,988.9166666666666,23362.666666666668,7812.666666666667,98.89166666666667,24.078105976296467
102,2015-08-18,674.0,16014.666666666666,27279.5,67.4,23.94015902089751
102,2015-08-19,941.5,22153.333333333332,7554.0,94.15,24.17498871501655
102,2015-08-20,741.9166666666666,17602.666666666668,18641.166666666668,74.19166666666666,23.975170270918547
102,2015-08-21,813.4166666666666,18889.333333333332,10661.666666666666,81.34166666666667,24.495227318180753
102,2015-08-22,801.8333333333334,18880.0,9932.666666666666,80.18333333333332,24.15834363229755
102,2015-08-23,738.8333333333334,17842.666666666668,6628.666666666667,73.88333333333334,23.55438430976934
102,2015-08-24,801.8333333333334,18946.666666666668,14217.333333333334,80.18333333333332,24.07333890452733
102,2015-08-25,802.0,18512.0,18882.0,80.2,24.64370858542207
102,2015-08-26,801.8333333333334,18536.0,19122.0,80.18333333333332,24.606685788615547
102,2015-08-27,801.9166666666666,18458.666666666668,18498.666666666668,80.19166666666668,24.71234454757777
102,2015-08-28,785.25,18470.666666666668,18987.833333333332,78.525,24.18301315599509
102,2015-08-29,801.9166666666666,18825.333333333332,18370.666666666668,80.19166666666668,24.23101479684586
102,2015-08-30,801.9166666666666,19093.333333333332,18944.666666666668,80.19166666666668,23.890900692504655
102,2015-08-31,801.9166666666666,19449.333333333332,17539.333333333332,80.19166666666668,23.453602379973038
102,2015-09-01,801.9166666666666,19257.333333333332,19553.333333333332,80.19166666666668,23.687440138244593
102,2015-09-02,677.6666666666666,16205.333333333334,31992.0,67.76666666666667,23.787192830892437
102,2015-09-03,955.8333333333334,22074.666666666668,13330.0,95.58333333333333,24.63049020496094
102,2015-09-04,991.5,23044.0,8436.0,99.15,24.47484160735983
102,2015-09-05,996.8333333333334,23358.666666666668,6984.666666666667,99.68333333333334,24.275016886428066
102,2015-09-06,996.6666666666666,23384.0,6304.666666666667,99.66666666666667,24.24466396776523
102,2015-09-07,992.8333333333334,23324.0,4478.666666666667,99.28333333333333,24.213543750833665
102,2015-09-08,980.8333333333334,23050.666666666668,4835.333333333333,98.08333333333333,24.20453614260373
102,2015-09-09,957.8333333333334,22342.666666666668,4519.166666666667,95.78333333333333,24.385966809890395
102,2015-09-10,828.6666666666666,19392.0,8906.833333333334,82.86666666666666,24.30761253208654
102,2015-09-11,929.5,21449.333333333332,5685.666666666667,92.95,24.650210573755206
102,2015-09-12,956.0833333333334,22248.0,6000.5,95.60833333333333,24.44498694014942
102,2015-09-13,814.5833333333334,19108.0,10275.333333333334,81.45833333333333,24.249641656781336
102,2015-09-14,534.8333333333334,12453.333333333334,30179.166666666668,53.48333333333334,24.429686384725194
102,2015-09-15,880.0,20382.666666666668,5416.166666666667,88.0,24.558775430104014
102,2015-09-16,983.75,23218.666666666668,7939.333333333333,98.375,24.1008581457448
102,2015-09-17,868.9166666666666,20520.0,20587.666666666668,86.89166666666667,24.087171729478012
102,2015-09-18,939.5,21469.333333333332,16933.333333333332,93.95,24.89219895044094
102,2015-09-19,951.3333333333334,21996.0,13022.0,95.13333333333334,24.602205451496232
102,2015-09-20,951.25,21749.333333333332,8067.333333333333,95.125,24.87904801679745
102,2015-09-21,864.8333333333334,20152.0,13328.833333333334,86.48333333333333,24.411771922279566
102,2015-09-22,962.0833333333334,22265.333333333332,11964.666666666666,96.20833333333333,24.57924439088169
102,2015-09-23,976.25,22538.666666666668,11417.333333333334,97.625,24.638704226810223
102,2015-09-24,976.1666666666666,22824.0,9742.0,97.61666666666666,24.32860755734704
102,2015-09-25,991.6666666666666,23241.333333333332,9414.0,99.16666666666667,24.271114202665746
102,2015-09-26,830.5833333333334,19681.333333333332,15894.833333333334,83.05833333333334,24.00566456089244
102,2015-09-27,617.25,14400.0,27887.333333333332,61.724999999999994,24.382803819444447
102,2015-09-28,939.4166666666666,22326.666666666668,14287.333333333334,93.94166666666666,23.9342272568926
102,2015-09-29,730.75,17056.0,28753.5,73.075,24.37118658145716
102,2015-09-30,969.9166666666666,21854.666666666668,12780.666666666666,96.99166666666666,25.244994077034143
102,2015-10-01,754.0,16597.333333333332,19596.666666666668,75.4,25.841520726221077
102,2015-10-02,879.3333333333334,19248.0,9132.833333333334,87.93333333333334,25.986809596379416
102,2015-10-03,835.5,19137.333333333332,7669.166666666667,83.55,24.83419407092594
102,2015-10-04,802.0,18568.0,17972.833333333332,80.2,24.56938460433721
102,2015-10-05,342.75,7828.0,50537.0,34.275,24.906441619826264
102,2015-10-06,0.0,0.0,66909.0,0.0,0.0
102,2015-10-07,332.0833333333333,7537.333333333333,42795.833333333336,33.208333333333336,25.06192324134678
102,2015-10-08,590.75,13153.333333333334,27525.666666666668,59.075,25.547766725798276
102,2015-10-09,603.1666666666666,13256.0,28912.833333333332,60.31666666666666,25.882717679206063
102,2015-10-10,603.25,13144.0,26555.333333333332,60.324999999999996,26.10687068878068
102,2015-10-11,603.25,13402.666666666666,26457.333333333332,60.324999999999996,25.603017434341425
102,2015-10-12,675.8333333333334,14958.666666666666,18763.333333333332,67.58333333333333,25.699919407552663
102,2015-10-13,702.5833333333334,15416.0,23604.666666666668,70.25833333333334,25.92454718762613
102,2015-10-14,500.5,11454.666666666666,36587.833333333336,50.05,24.854593469910373
102,2015-10-15,867.25,20746.666666666668,14822.833333333334,86.725,23.77831177699229
102,2015-10-16,921.5,20521.333333333332,11528.666666666666,92.15,25.543170521733476
102,2015-10-17,951.4166666666666,20922.666666666668,7757.333333333333,95.14166666666667,25.866564836647125
102,2015-10-18,951.4166666666666,20932.0,7747.333333333333,95.14166666666667,25.855031238720088
102,2015-10-19,793.3333333333334,17356.0,23577.833333333332,79.33333333333333,26.001062712862666
102,2015-10-20,951.25,21160.0,10298.666666666666,95.125,25.571961641461876
102,2015-10-21,985.75,22424.0,10295.333333333334,98.575,25.00568401415151
102,2015-10-22,997.0,22724.0,7459.333333333333,99.7,24.957174499794636
102,2015-10-23,996.1666666666666,22560.0,5701.333333333333,99.61666666666666,25.117588898739164
102,2015-10-24,988.1666666666666,24014.666666666668,6318.0,98.81666666666666,23.406618409120348
102,2015-10-25,996.9166666666666,26884.0,8628.0,99.69166666666666,21.09356608226289
102,2015-10-26,976.9166666666666,22289.333333333332,6916.5,97.69166666666666,24.93133175310562
102,2015-10-27,997.1666666666666,21484.0,5132.666666666667,99.71666666666667,26.40204984588014
102,2015-10-28,996.5,21526.666666666668,6745.333333333333,99.65,26.332103592443477
102,2015-10-29,966.5,20988.0,5606.0,96.65,26.19484546725112
102,2015-10-30,960.25,20461.333333333332,5593.166666666667,96.025,26.69533795451583
102,2015-10-31,883.75,18632.0,6669.833333333333,88.375,26.980810344210678
102,2015-11-01,844.0,18342.666666666668,6831.0,84.39999999999999,26.173693392454755
102,2015-11-02,901.6666666666666,19481.333333333332,6366.666666666667,90.16666666666666,26.327666940433005
102,2015-11-03,918.6666666666666,19726.666666666668,16646.0,91.86666666666666,26.490447223160974
102,2015-11-04,926.3333333333334,19793.333333333332,17470.666666666668,92.63333333333334,26.621553272706855
102,2015-11-05,926.3333333333334,20197.333333333332,12959.333333333334,92.63333333333334,26.089051910043132
102,2015-11-06,926.4166666666666,19961.333333333332,15474.0,92.64166666666667,26.39987378375971
102,2015-11-07,875.4166666666666,18605.333333333332,16320.0,87.54166666666666,26.76470083249725
102,2015-11-08,703.9166666666666,15302.666666666666,24110.833333333332,70.39166666666667,26.166110300310763
102,2015-11-09,935.9166666666666,19660.0,16038.0,93.59166666666667,27.079379309370406
102,2015-11-10,951.3333333333334,20368.0,10061.333333333334,95.13333333333334,26.568642532949287
102,2015-11-11,951.3333333333334,20349.333333333332,11064.666666666666,95.13333333333334,26.593014240160752
102,2015-11-12,951.25,20752.0,6578.0,95.125,26.07472572924698
102,2015-11-13,854.9166666666666,18826.666666666668,15493.0,85.49166666666666,25.830653181067042
102,2015-11-14,982.5833333333334,20328.0,10835.333333333334,98.25833333333334,27.49538335191744
102,2015-11-15,997.0,21686.666666666668,10267.333333333334,99.7,26.15094528127882
102,2015-11-16,996.9166666666666,22110.666666666668,6848.0,99.69166666666666,25.647323941184748
102,2015-11-17,971.1666666666666,22005.333333333332,5279.333333333333,97.11666666666666,25.104458262643398
102,2015-11-18,867.4166666666666,19352.0,13078.666666666666,86.74166666666666,25.49687442584172
102,2015-11-19,901.6666666666666,20285.333333333332,18182.0,90.16666666666666,25.284181784321458
102,2015-11-20,901.5833333333334,19504.0,17574.0,90.15833333333333,26.294639703536593
102,2015-11-21,880.0833333333334,19318.666666666668,13486.0,88.00833333333333,25.913834776957234
102,2015-11-22,802.0,17573.333333333332,17203.333333333332,80.2,25.960034142640364
102,2015-11-23,802.25,17740.0,17764.0,80.22500000000001,25.72415680195415
102,2015-11-24,802.1666666666666,18178.666666666668,18326.0,80.21666666666667,25.100803444819324
102,2015-11-25,802.0833333333334,18120.0,18261.333333333332,80.20833333333334,25.17945563527103
102,2015-11-26,802.1666666666666,18068.0,20072.666666666668,80.21666666666667,25.254546097458984
102,2015-11-27,870.0833333333334,20116.0,13923.333333333334,87.00833333333333,24.603917417865272
102,2015-11-28,873.0833333333334,20420.0,16013.333333333334,87.30833333333334,24.321199940145824
102,2015-11-29,802.1666666666666,18053.333333333332,25270.0,80.21666666666667,25.27506308468735
102,2015-11-30,802.1666666666666,18166.666666666668,23162.0,80.21666666666667,25.11738379204893
102,2015-12-01,803.5,18265.333333333332,23064.0,80.35,25.023227060369376
102,2015-12-02,479.6666666666667,10505.333333333334,40072.0,47.96666666666667,25.97255891187545
102,2015-12-03,678.5833333333334,14585.333333333334,24598.166666666668,67.85833333333333,26.464998133589297
102,2015-12-04,960.6666666666666,19576.0,9044.0,96.06666666666666,27.914753893656634
102,2015-12-05,915.75,18813.333333333332,9243.5,91.57499999999999,27.688295092133234
102,2015-12-06,935.1666666666666,19322.666666666668,8872.0,93.51666666666667,27.530049625080512
102,2015-12-07,976.9166666666666,19666.666666666668,6262.0,97.69166666666666,28.25607274011299
102,2015-12-08,965.25,20033.333333333332,5578.0,96.525,27.407639351081524
102,2015-12-09,987.5,20133.333333333332,6105.333333333333,98.75,27.900144867549663
102,2015-12-10,996.8333333333334,20666.666666666668,8474.0,99.68333333333334,27.437033602150535
102,2015-12-11,996.75,20390.666666666668,11962.0,99.675,27.806085709147975
102,2015-12-12,996.9166666666666,20258.666666666668,11262.666666666666,99.69166666666666,27.99194240599359
102,2015-12-13,996.8333333333334,20452.0,10448.666666666666,99.68333333333334,27.72501602668579
102,2015-12-14,965.5,19986.666666666668,11459.333333333334,96.55,27.478748332221482
102,2015-12-15,779.0,15954.666666666666,19025.5,77.9,27.773765251546045
102,2015-12-16,997.0833333333334,20193.333333333332,9304.666666666666,99.70833333333333,28.08720218443931
102,2015-12-17,997.0,20236.0,8462.0,99.7,28.025639124991763
102,2015-12-18,573.4166666666666,11801.333333333334,31708.833333333332,57.34166666666667,27.63912387489173
102,2015-12-19,709.25,14849.333333333334,19572.666666666668,70.92500000000001,27.16923599263715
102,2015-12-20,802.0833333333334,16941.333333333332,15926.666666666666,80.20833333333334,26.931276726218584
102,2015-12-21,597.9166666666666,12602.666666666666,27674.0,59.791666666666664,26.98753680878826
102,2015-12-22,951.0833333333334,19976.0,8760.666666666666,95.10833333333333,27.082894612423797
102,2015-12-23,995.5,20762.666666666668,7634.0,99.55000000000001,27.27364420113024
102,2015-12-24,993.5,20690.666666666668,6920.666666666667,99.35000000000001,27.313567308931564
102,2015-12-25,978.0,20444.0,4947.333333333333,97.8,27.211846996673845
102,2015-12-26,976.3333333333334,20418.666666666668,5673.333333333333,97.63333333333334,27.199177767620043
102,2015-12-27,997.1666666666666,20689.333333333332,7411.333333333333,99.71666666666667,27.416139019569936
102,2015-12-28,997.5833333333334,20552.0,11494.0,99.75833333333334,27.61087255633407
102,2015-12-29,997.1666666666666,20529.333333333332,10486.666666666666,99.71666666666667,27.629812896451693
102,2015-12-30,942.5833333333334,20048.0,12943.166666666666,94.25833333333333,26.74445428194555
102,2015-12-31,934.5,19662.666666666668,12054.666666666666,93.45,27.034723164033363
102,2016-01-01,911.75,19160.0,8104.666666666667,91.175,27.068569502435626
102,2016-01-02,951.4166666666666,20197.333333333332,9022.0,95.14166666666667,26.79549349199014
102,2016-01-03,948.6666666666666,20025.333333333332,7997.333333333333,94.86666666666666,26.94752757618128
102,2016-01-04,795.5833333333334,17076.0,5771.666666666667,79.55833333333334,26.50236117617969
102,2016-01-05,919.0833333333334,19634.666666666668,9551.666666666666,91.90833333333333,26.62664179569016
102,2016-01-06,897.5,18590.666666666668,17861.666666666668,89.75,27.46151742810012
102,2016-01-07,951.3333333333334,19818.666666666668,17196.666666666668,95.13333333333334,27.30507153749551
102,2016-01-08,951.3333333333334,19788.0,13436.666666666666,95.13333333333334,27.347387866945173
102,2016-01-09,951.3333333333334,19954.666666666668,9238.0,95.13333333333334,27.118975232749786
102,2016-01-10,789.6666666666666,16689.333333333332,18801.833333333332,78.96666666666667,26.914719315064843
102,2016-01-11,743.75,15802.666666666666,23692.166666666668,74.375,26.772050603273705
102,2016-01-12,607.75,12600.0,28739.166666666668,60.775,27.437179232804233
102,2016-01-13,798.75,16610.666666666668,18703.166666666668,79.875,27.353244401187993
102,2016-01-14,920.0,19342.666666666668,13972.166666666666,92.0,27.055559385124422
102,2016-01-15,816.0,17518.666666666668,18855.166666666668,81.6,26.495623715655682
102,2016-01-16,978.8333333333334,20330.666666666668,14792.0,97.88333333333334,27.38685537994054
102,2016-01-17,996.3333333333334,20726.666666666668,12369.333333333334,99.63333333333333,27.34388602980594
102,2016-01-18,996.8333333333334,20804.0,7252.0,99.68333333333334,27.255913659766286
102,2016-01-19,994.1666666666666,20909.333333333332,8192.0,99.41666666666666,27.04606263019173
102,2016-01-20,997.0,21209.333333333332,7278.666666666667,99.7,26.739493619161376
102,2016-01-21,996.9166666666666,21440.0,6573.333333333333,99.69166666666666,26.44960030576285
102,2016-01-22,997.0833333333334,21609.333333333332,7636.0,99.70833333333333,26.24672530902285
102,2016-01-23,664.0833333333334,14308.0,26749.333333333332,66.40833333333333,26.401505179697455
102,2016-01-24,802.1666666666666,17338.666666666668,20215.5,80.21666666666667,26.31685282733518
102,2016-01-25,802.0833333333334,17460.0,22167.0,80.20833333333334,26.13125636375207
102,2016-01-26,866.9166666666666,18656.0,19314.666666666668,86.69166666666666,26.432841832237468
102,2016-01-27,951.3333333333334,20346.666666666668,13584.0,95.13333333333334,26.596499563128003
102,2016-01-28,829.4166666666666,17949.333333333332,23930.5,82.94166666666666,26.28509028499975
102,2016-01-29,867.0833333333334,18344.0,17745.0,86.70833333333333,26.88758737340699
102,2016-01-30,994.5,21046.666666666668,8437.333333333334,99.45,26.87859122584732
102,2016-01-31,964.25,20657.333333333332,12942.666666666666,96.42500000000001,26.552194942877428
102,2016-02-01,975.0833333333334,20844.0,12852.333333333334,97.50833333333333,26.610050987227872
102,2016-02-02,997.3333333333334,21494.666666666668,9164.0,99.73333333333333,26.393358559229164
102,2016-02-03,996.1666666666666,21512.0,10534.666666666666,99.61666666666666,26.341242355687783
102,2016-02-04,932.25,20306.666666666668,14344.0,93.22500000000001,26.114324113591596
102,2016-02-05,901.5833333333334,19630.666666666668,14510.666666666666,90.15833333333333,26.124973822137697
102,2016-02-06,753.4166666666666,16678.666666666668,22810.5,75.34166666666667,25.695609994137552
102,2016-02-07,237.25,5846.666666666667,48725.833333333336,23.724999999999998,23.082504275940707
102,2016-02-08,384.1666666666667,9181.333333333334,37373.333333333336,38.416666666666664,23.80120594926905
102,2016-02-09,744.5833333333334,15924.0,20964.166666666668,74.45833333333334,26.597828400178624
102,2016-02-10,546.6666666666666,11508.0,32630.333333333332,54.666666666666664,27.021395744023486
102,2016-02-11,888.25,18802.666666666668,12873.333333333334,88.825,26.872050507020283
102,2016-02-12,968.5833333333334,20289.333333333332,10908.0,96.85833333333333,27.15527795119494
102,2016-02-13,831.9166666666666,17553.333333333332,15682.0,83.19166666666666,26.95909213191543
102,2016-02-14,765.0,16124.0,12682.166666666666,76.5,26.988185313817908
102,2016-02-15,786.8333333333334,17074.666666666668,11923.166666666666,78.68333333333334,26.212929160810038
102,2016-02-16,802.0,17906.666666666668,18449.333333333332,80.2,25.4767870439315
102,2016-02-17,802.1666666666666,17878.666666666668,23692.0,80.21666666666667,25.521989273373606
102,2016-02-18,802.1666666666666,17320.0,25480.0,80.21666666666667,26.345215871182965
102,2016-02-19,802.0,17344.0,22062.666666666668,80.2,26.303294126691267
102,2016-02-20,802.1666666666666,17905.333333333332,16228.0,80.21666666666667,25.483979013081143
102,2016-02-21,802.1666666666666,18040.0,14461.333333333334,80.21666666666667,25.293743840847497
102,2016-02-22,802.0833333333334,17886.666666666668,19998.666666666668,80.20833333333334,25.507924121008823
102,2016-02-23,802.0833333333334,17645.333333333332,23350.666666666668,80.20833333333334,25.856793266082313
102,2016-02-24,802.1666666666666,17885.333333333332,22506.666666666668,80.21666666666667,25.512476082202674
102,2016-02-25,802.0,17760.0,20964.0,80.2,25.687180930930932
102,2016-02-26,802.1666666666666,17296.0,20088.0,80.21666666666667,26.381772599958886
102,2016-02-27,802.1666666666666,17749.333333333332,19232.0,80.21666666666667,25.707959297375805
102,2016-02-28,802.0,17888.0,19533.333333333332,80.2,25.503372838401912
102,2016-02-29,802.1666666666666,17794.666666666668,19694.666666666668,80.21666666666667,25.64246621959139
102,2016-03-01,802.1666666666666,17685.333333333332,19742.666666666668,80.21666666666667,25.800991719441097
102,2016-03-02,217.41666666666666,4629.333333333333,53103.0,21.741666666666667,26.71526077668971
102,2016-03-03,816.0833333333334,17378.666666666668,14739.333333333334,81.60833333333333,26.711796231650553
102,2016-03-04,682.9166666666666,15245.333333333334,19887.666666666668,68.29166666666666,25.480962298116726
102,2016-03-05,728.25,16061.333333333334,15821.0,72.82499999999999,25.791935601029387
102,2016-03-06,901.6666666666666,20034.666666666668,9902.666666666666,90.16666666666666,25.60052852832867
102,2016-03-07,762.0,16898.666666666668,19005.833333333332,76.2,25.650011835253274
102,2016-03-08,841.0,18050.666666666668,14496.5,84.1,26.502557615600537
102,2016-03-09,552.5833333333334,11744.0,28496.5,55.25833333333333,26.76497100174084
102,2016-03-10,0.0,8.0,67187.83333333333,0.0,0.0
102,2016-03-11,0.0,0.0,78866.33333333333,0.0,0.0
102,2016-03-12,0.0,0.0,81103.16666666667,0.0,0.0
102,2016-03-13,0.0,0.0,80410.33333333333,0.0,0.0
102,2016-03-14,0.0,0.0,79111.83333333333,0.0,0.0
102,2016-03-15,322.0833333333333,6917.333333333333,51951.666666666664,32.208333333333336,26.485890918144435
102,2016-03-16,807.75,17245.333333333332,16963.833333333332,80.77499999999999,26.643447019483528
102,2016-03-17,845.8333333333334,17850.666666666668,16641.833333333332,84.58333333333333,26.953514029977093
102,2016-03-18,924.3333333333334,19280.0,13753.666666666666,92.43333333333334,27.271349124020283
102,2016-03-19,831.3333333333334,17376.0,20506.833333333332,83.13333333333334,27.215130703908326
102,2016-03-20,710.1666666666666,14864.0,27307.333333333332,71.01666666666667,27.177507549934216
102,2016-03-21,997.0,21069.333333333332,10754.666666666666,99.7,26.917170294899385
102,2016-03-22,995.75,21114.666666666668,10906.666666666666,99.575,26.825703697272036
102,2016-03-23,745.8333333333334,15960.0,26934.166666666668,74.58333333333333,26.582384781397938
102,2016-03-24,962.0,20834.666666666668,12718.666666666666,96.2,26.264767054908482
102,2016-03-25,997.3333333333334,21362.666666666668,12098.666666666666,99.73333333333333,26.556443223900473
102,2016-03-26,909.3333333333334,19584.0,18071.666666666668,90.93333333333334,26.412332062454606
102,2016-03-27,901.6666666666666,19504.0,17873.333333333332,90.16666666666666,26.29707011667122
102,2016-03-28,974.1666666666666,20762.666666666668,13728.0,97.41666666666666,26.689176352855558
102,2016-03-29,997.3333333333334,21120.0,11790.666666666666,99.73333333333333,26.861574074074074
102,2016-03-30,996.5,21578.666666666668,12170.666666666666,99.65,26.268648819822044
102,2016-03-31,996.75,21592.0,11785.333333333334,99.675,26.25901375509448
102,2016-04-01,996.9166666666666,21416.0,11265.333333333334,99.69166666666666,26.479241247457768
102,2016-04-02,997.0833333333334,21197.333333333332,11605.333333333334,99.70833333333333,26.75686734704575
102,2016-04-03,996.8333333333334,20922.666666666668,11630.666666666666,99.68333333333334,27.101326843827007
102,2016-04-04,997.0833333333334,21101.333333333332,9934.666666666666,99.70833333333333,26.87859706074392
102,2016-04-05,996.1666666666666,21293.333333333332,6389.333333333333,99.61666666666666,26.611747286579003
102,2016-04-06,996.9166666666666,21536.0,8097.333333333333,99.69166666666666,26.331697184043257
102,2016-04-07,996.4166666666666,21602.666666666668,7673.333333333333,99.64166666666667,26.23727073303707
102,2016-04-08,997.0,21309.333333333332,9194.666666666666,99.7,26.614011074959333
102,2016-04-09,997.0,21080.0,9862.666666666666,99.7,26.903549968374445
102,2016-04-10,997.0,21192.0,9886.666666666666,99.7,26.761364351327543
102,2016-04-11,996.8333333333334,21402.666666666668,9768.0,99.68333333333334,26.49352235443143
102,2016-04-12,889.6666666666666,19133.333333333332,15068.833333333334,88.96666666666667,26.44975900116144
102,2016-04-13,969.75,20602.666666666668,11914.666666666666,96.975,26.774501278151696
102,2016-04-14,997.0,21125.333333333332,11052.0,99.7,26.845817028528153
102,2016-04-15,996.1666666666666,21240.0,11838.666666666666,99.61666666666666,26.678568999790752
102,2016-04-16,560.5833333333334,12069.333333333334,31992.166666666668,56.05833333333333,26.420555079908674
102,2016-04-17,901.6666666666666,19477.333333333332,11934.666666666666,90.16666666666666,26.333073772362177
102,2016-04-18,901.6666666666666,19525.333333333332,18812.0,90.16666666666666,26.2683379996358
102,2016-04-19,901.5833333333334,19010.666666666668,23246.666666666668,90.15833333333333,26.976994640435777
102,2016-04-20,901.6666666666666,18909.333333333332,26816.0,90.16666666666666,27.12406865510271
102,2016-04-21,901.5833333333334,19317.333333333332,24020.0,90.15833333333333,26.54872926444874
102,2016-04-22,901.6666666666666,19578.666666666668,18822.666666666668,90.16666666666666,26.19678164442023
102,2016-04-23,901.6666666666666,19528.0,17664.0,90.16666666666666,26.264750898994034
102,2016-04-24,901.5833333333334,19552.0,19705.333333333332,90.15833333333333,26.230086578241497
102,2016-04-25,331.9166666666667,7477.333333333333,56909.166666666664,33.19166666666667,25.25034734605326
102,2016-04-26,553.8333333333334,12592.0,36594.5,55.383333333333326,25.018969275024705
102,2016-04-27,834.9166666666666,19165.333333333332,21694.833333333332,83.49166666666666,24.780598505403276
102,2016-04-28,984.4166666666666,22200.0,9192.0,98.44166666666668,25.223829454454457
102,2016-04-29,993.5,22677.333333333332,5836.0,99.35000000000001,24.920739504938854
102,2016-04-30,982.1666666666666,22424.0,9770.666666666666,98.21666666666667,24.914785002180203
102,2016-05-01,802.1666666666666,18466.666666666668,18785.333333333332,80.21666666666667,24.709339651022862
102,2016-05-02,851.8333333333334,19832.0,18084.166666666668,85.18333333333334,24.43279520191834
102,2016-05-03,227.91666666666666,5040.0,56310.833333333336,22.791666666666664,25.723531194885364
102,2016-05-04,822.0833333333334,18890.666666666668,17815.666666666668,82.20833333333334,24.754467961838884
102,2016-05-05,684.3333333333334,16037.333333333334,28828.333333333332,68.43333333333334,24.272839069947896
102,2016-05-06,946.0833333333334,21544.0,8001.166666666667,94.60833333333333,24.979750097990674
102,2016-05-07,924.1666666666666,21218.666666666668,8873.333333333334,92.41666666666667,24.775204484520966
102,2016-05-08,881.1666666666666,19634.666666666668,16021.666666666666,88.11666666666666,25.52816305627235
102,2016-05-09,786.3333333333334,17661.333333333332,20916.166666666668,78.63333333333333,25.32609529920983
102,2016-05-10,949.8333333333334,21688.0,9030.666666666666,94.98333333333333,24.912249221279556
102,2016-05-11,971.25,22440.0,1736.0,97.125,24.62029300356506
102,2016-05-12,964.75,22362.666666666668,6262.666666666667,96.475,24.5400947263296
102,2016-05-13,942.8333333333334,21573.333333333332,19169.333333333332,94.28333333333333,24.860090904408736
102,2016-05-14,926.5,20789.333333333332,21445.333333333332,92.65,25.35069667136993
102,2016-05-15,926.4166666666666,20149.333333333332,14670.666666666666,92.64166666666667,26.153554156740782
102,2016-05-16,926.4166666666666,20616.0,7217.333333333333,92.64166666666667,25.561538637735527
102,2016-05-17,926.5,21253.333333333332,8200.0,92.65,24.797243569636134
102,2016-05-18,926.4166666666666,21197.333333333332,14593.333333333334,92.64166666666667,24.860517701388016
102,2016-05-19,926.4166666666666,21186.666666666668,16180.0,92.64166666666667,24.87303400985945
102,2016-05-20,926.5,21226.666666666668,15538.666666666666,92.65,24.82839588567839
102,2016-05-21,926.3333333333334,21162.666666666668,15625.333333333334,92.63333333333334,24.899001911122312
102,2016-05-22,926.5,21256.0,11929.333333333334,92.65,24.79413263705934
102,2016-05-23,926.3333333333334,21312.0,12826.666666666666,92.63333333333334,24.724534430263596
102,2016-05-24,926.3333333333334,21122.666666666668,15977.333333333334,92.63333333333334,24.94615315827126
102,2016-05-25,926.5,21128.0,11400.0,92.65,24.94434320964281
102,2016-05-26,926.1666666666666,21296.0,9422.666666666666,92.61666666666667,24.73865853785792
102,2016-05-27,908.1666666666666,21061.333333333332,15764.166666666666,90.81666666666666,24.52814662994851
102,2016-05-28,926.0,21208.0,16242.666666666666,92.60000000000001,24.836838300012573
102,2016-05-29,926.5,21202.666666666668,15505.333333333334,92.65,24.856499968557415
102,2016-05-30,926.3333333333334,21120.0,11020.0,92.63333333333334,24.949302925084172
102,2016-05-31,926.5,21138.666666666668,4928.0,92.65,24.931756181405323
102,2016-06-01,485.5833333333333,11400.0,32703.166666666668,48.55833333333333,24.22947246588694
102,2016-06-02,395.5833333333333,9258.666666666666,38218.5,39.55833333333334,24.303821944604454
102,2016-06-03,823.6666666666666,19592.0,10165.333333333334,82.36666666666666,23.91430459144322
102,2016-06-04,773.5,18360.0,20991.5,77.35,23.964737654320984
102,2016-06-05,802.1666666666666,18872.0,19473.333333333332,80.21666666666667,24.178631776647357
102,2016-06-06,802.1666666666666,18717.333333333332,15120.0,80.21666666666667,24.378426710832503
102,2016-06-07,191.83333333333334,4538.666666666667,50947.333333333336,19.183333333333334,24.04256634351743
102,2016-06-08,0.0,0.0,57034.666666666664,0.0,0.0
102,2016-06-09,97.33333333333333,2330.6666666666665,52532.833333333336,9.733333333333333,23.755625476735315
102,2016-06-10,774.8333333333334,17514.666666666668,13564.0,77.48333333333333,25.164682615205038
102,2016-06-11,927.3333333333334,19650.666666666668,9536.0,92.73333333333333,26.843776858008777
102,2016-06-12,901.6666666666666,18821.333333333332,13070.666666666666,90.16666666666666,27.25088847171058
102,2016-06-13,832.5833333333334,17453.333333333332,9446.666666666666,83.25833333333334,27.135283772599944
102,2016-06-14,804.4166666666666,17162.666666666668,13722.666666666666,80.44166666666666,26.661300529573236
102,2016-06-15,802.3333333333334,17226.666666666668,21713.333333333332,80.23333333333333,26.49345652734778
102,2016-06-16,802.1666666666666,17301.333333333332,21300.0,80.21666666666667,26.373640117653107
102,2016-06-17,802.0833333333334,17160.0,24393.333333333332,80.20833333333334,26.58809650997151
102,2016-06-18,802.25,17229.333333333332,23338.666666666668,80.22500000000001,26.48660472450085
102,2016-06-19,802.1666666666666,17376.0,22892.0,80.21666666666667,26.26030955852261
102,2016-06-20,899.5833333333334,19458.666666666668,17433.333333333332,89.95833333333333,26.29743316317208
102,2016-06-21,802.75,17464.0,21349.333333333332,80.27499999999999,26.146985703924265
102,2016-06-22,860.8333333333334,18674.666666666668,17572.0,86.08333333333333,26.221121007663385
102,2016-06-23,951.3333333333334,20394.666666666668,7281.333333333333,95.13333333333334,26.53390319909344
102,2016-06-24,817.0,17957.333333333332,13957.333333333334,81.69999999999999,25.880058286308284
102,2016-06-25,475.3333333333333,10389.333333333334,37284.0,47.53333333333333,26.02529303559206
102,2016-06-26,901.6666666666666,19824.0,15080.0,90.16666666666666,25.87258149493319
102,2016-06-27,901.0833333333334,19608.0,23868.0,90.10833333333333,26.140668916315335
102,2016-06-28,957.0833333333334,20378.666666666668,21489.333333333332,95.70833333333333,26.71523665816104
102,2016-06-29,995.5,21096.0,12453.333333333334,99.55000000000001,26.842699247882695
102,2016-06-30,969.0,20600.0,13825.333333333334,96.89999999999999,26.757257281553397
102,2016-07-01,944.25,20269.333333333332,15942.666666666666,94.425,26.49918801802395
102,2016-07-02,947.9166666666666,20114.666666666668,15392.0,94.79166666666666,26.806638467232315
102,2016-07-03,941.0,20189.333333333332,15873.333333333334,94.1,26.512622176726985
102,2016-07-04,950.3333333333334,20474.666666666668,13441.333333333334,95.03333333333333,26.402445840930795
102,2016-07-05,956.75,20941.333333333332,11245.333333333334,95.675,25.988378247166686
102,2016-07-06,808.5833333333334,17901.333333333332,23060.0,80.85833333333333,25.693569535478428
102,2016-07-07,788.6666666666666,17437.333333333332,21809.333333333332,78.86666666666666,25.727551358515573
102,2016-07-08,691.1666666666666,15298.666666666666,25010.666666666668,69.11666666666667,25.6988826186741
102,2016-07-09,948.0833333333334,20434.666666666668,9766.666666666666,94.80833333333332,26.3914949812954
102,2016-07-10,951.3333333333334,20170.666666666668,7509.333333333333,95.13333333333334,26.82856843821611
102,2016-07-11,677.6666666666666,14890.666666666666,24877.333333333332,67.76666666666667,25.887315693648517
102,2016-07-12,976.25,21538.666666666668,4900.0,97.625,25.78263317135075
102,2016-07-13,933.5,20853.333333333332,8117.333333333333,93.35,25.46383871483376
102,2016-07-14,951.4166666666666,21090.666666666668,9977.333333333334,95.14166666666667,25.660521900155942
102,2016-07-15,951.4166666666666,20856.0,10382.666666666666,95.14166666666667,25.949247884967825
102,2016-07-16,951.4166666666666,20802.666666666668,7874.666666666667,95.14166666666667,26.015775888774943
102,2016-07-17,951.3333333333334,20976.0,8729.333333333334,95.13333333333334,25.798536952284095
102,2016-07-18,951.4166666666666,21064.0,10844.0,95.14166666666667,25.693007685572013
102,2016-07-19,951.4166666666666,20544.0,10146.666666666666,95.14166666666667,26.343336929949814
102,2016-07-20,951.3333333333334,20616.0,9249.333333333334,95.13333333333334,26.24903526926228
102,2016-07-21,951.4166666666666,20888.0,10397.333333333334,95.14166666666667,25.909494154006552
102,2016-07-22,951.4166666666666,21202.666666666668,13017.333333333334,95.14166666666667,25.52497392885591
102,2016-07-23,951.3333333333334,20952.0,14089.333333333334,95.13333333333334,25.828088541003773
102,2016-07-24,951.4166666666666,20872.0,12565.333333333334,95.14166666666667,25.92935578233465
102,2016-07-25,951.4166666666666,21013.333333333332,13254.666666666666,95.14166666666667,25.754957831006763
102,2016-07-26,951.4166666666666,20952.0,11534.666666666666,95.14166666666667,25.830350987442195
102,2016-07-27,856.25,19144.0,15130.666666666666,85.625,25.442098916980083
102,2016-07-28,968.6666666666666,21325.333333333332,6660.0,96.86666666666667,25.83827789587762
102,2016-07-29,976.3333333333334,21336.0,7481.333333333333,97.63333333333334,26.02975930092072
102,2016-07-30,976.1666666666666,21314.666666666668,7085.333333333333,97.61666666666666,26.051363953876304
102,2016-07-31,976.25,21266.666666666668,7572.0,97.625,26.11239224137931
102,2016-08-01,965.75,21064.0,8393.333333333334,96.575,26.080079361311558
102,2016-08-02,957.3333333333334,20968.0,5736.0,95.73333333333333,25.971151808046116
102,2016-08-03,934.3333333333334,20664.0,6524.0,93.43333333333334,25.72009022669592
102,2016-08-04,938.3333333333334,20752.0,8257.333333333334,93.83333333333333,25.72066681658528
102,2016-08-05,738.5833333333334,16893.333333333332,22126.666666666668,73.85833333333333,24.869622303341224
102,2016-08-06,806.5,17992.0,15405.333333333334,80.65,25.4982260634356
102,2016-08-07,820.9166666666666,17736.0,14942.666666666666,82.09166666666667,26.328640273392466
102,2016-08-08,259.5,5706.666666666667,52652.833333333336,25.95,25.86663259345794
102,2016-08-09,794.6666666666666,17165.333333333332,18236.0,79.46666666666667,26.33405830873595
102,2016-08-10,477.5,10488.0,40852.833333333336,47.75,25.89797069666921
102,2016-08-11,854.25,18469.333333333332,18850.666666666668,85.425,26.30987628140341
102,2016-08-12,861.9166666666666,18720.0,17673.333333333332,86.19166666666666,26.190541162155746
102,2016-08-13,821.5,17901.333333333332,15982.666666666666,82.15,26.104009943393418
102,2016-08-14,381.1666666666667,8463.111083333333,38525.333333333336,38.11666666666667,25.61945641745699
102,2016-08-15,700.1666666666666,15120.0,20845.333333333332,70.01666666666667,26.34114675191064
102,2016-08-16,818.25,18181.333333333332,10678.666666666666,81.825,25.600315800088
102,2016-08-17,926.4166666666666,20160.0,9678.666666666666,92.64166666666667,26.139716297398586
102,2016-08-18,926.4166666666666,20194.666666666668,10560.0,92.64166666666667,26.094844210792722
102,2016-08-19,650.0833333333334,15010.666666666666,22074.666666666668,65.00833333333334,24.635086346005803
102,2016-08-20,0.0,18354.666666666668,14773.333333333334,0.0,0.0
102,2016-08-21,0.0,872.0,64801.333333333336,0.0,0.0
102,2016-08-22,516.6666666666666,12581.333333333334,28388.333333333332,51.66666666666667,23.359783453440723
102,2016-08-23,919.0833333333334,20008.0,8622.666666666666,91.90833333333333,26.12980988160291
102,2016-08-24,951.4166666666666,20720.0,7532.0,95.14166666666667,26.119571133633634
102,2016-08-25,951.3333333333334,20856.0,9945.333333333334,95.13333333333334,25.94697502450667
102,2016-08-26,887.3333333333334,19605.333333333332,12284.0,88.73333333333333,25.74527906238665
102,2016-08-27,976.25,21232.0,6830.666666666667,97.625,26.155027395754836
102,2016-08-28,976.25,21349.333333333332,8940.0,97.625,26.01128255370972
102,2016-08-29,976.25,21442.666666666668,4930.666666666667,97.625,25.89806344049248
102,2016-08-30,883.8333333333334,19642.666666666668,11254.666666666666,88.38333333333334,25.59499021404652
102,2016-08-31,944.0833333333334,20464.0,9121.333333333334,94.40833333333333,26.24247798301625
102,2016-09-01,986.0833333333334,21293.333333333332,4384.0,98.60833333333333,26.34237959194322
102,2016-09-02,683.4166666666666,14944.0,20806.666666666668,68.34166666666667,26.01379687871758
102,2016-09-03,926.4166666666666,20338.666666666668,3596.0,92.64166666666667,25.91008983982343
102,2016-09-04,926.3333333333334,20466.666666666668,3282.6666666666665,92.63333333333334,25.745730184581973
102,2016-09-05,925.4166666666666,20472.0,3332.0,92.54166666666667,25.71355252160132
102,2016-09-06,926.3333333333334,20018.666666666668,6624.0,92.63333333333334,26.32189678522268
102,2016-09-07,749.4166666666666,16554.666666666668,13758.666666666666,74.94166666666666,25.750635101213486
102,2016-09-08,838.3333333333334,18608.0,4828.0,83.83333333333334,25.627254108149423
102,2016-09-09,796.1666666666666,17722.666666666668,4202.666666666667,79.61666666666667,25.55406290751329
102,2016-09-10,733.3333333333334,16922.666666666668,1998.6666666666667,73.33333333333333,24.650042021220717
102,2016-09-11,631.0,14266.666666666666,3580.0,63.1,25.158913551401866
102,2016-09-12,621.3333333333334,14042.666666666666,2909.3333333333335,62.133333333333326,25.168660589948093
102,2016-09-13,600.5833333333334,14024.0,1585.3333333333333,60.05833333333334,24.360511939849143
102,2016-09-14,371.25,9234.666666666666,13452.0,37.125,22.868110200693042
102,2016-09-15,0.0,0.0,41414.0,0.0,0.0
102,2016-09-16,0.0,0.0,39984.166666666664,0.0,0.0
102,2016-09-17,0.0,0.0,37668.833333333336,0.0,0.0
102,2016-09-18,0.0,0.0,37491.0,0.0,0.0
102,2016-09-19,0.0,197.33333333333334,32979.166666666664,0.0,0.0
102,2016-09-20,0.0,0.0,31151.166666666668,0.0,0.0
102,2016-09-21,0.0,0.0,27512.0,0.0,0.0
102,2016-09-22,0.0,0.0,24184.833333333332,0.0,0.0
102,2016-09-23,0.0,0.0,24413.333333333332,0.0,0.0
102,2016-09-24,0.0,0.0,24728.0,0.0,0.0
102,2016-09-25,0.0,0.0,24356.166666666668,0.0,0.0
102,2016-09-26,0.0,0.0,25000.833333333332,0.0,0.0
102,2016-09-27,0.0,0.0,24788.0,0.0,0.0
102,2016-09-28,0.0,0.0,24709.5,0.0,0.0
102,2016-09-29,0.0,0.0,24683.333333333332,0.0,0.0
102,2016-09-30,0.0,0.0,22885.0,0.0,0.0
102,2016-10-01,0.0,0.0,22432.333333333332,0.0,0.0
102,2016-10-02,0.0,0.0,19454.666666666668,0.0,0.0
102,2016-10-03,0.0,0.0,19269.666666666668,0.0,0.0
102,2016-10-04,0.0,0.0,16938.666666666668,0.0,0.0
102,2016-10-05,0.0,0.0,18092.0,0.0,0.0
102,2016-10-06,0.0,0.0,18289.333333333332,0.0,0.0
102,2016-10-07,0.0,0.0,18485.333333333332,0.0,0.0
102,2016-10-08,0.0,0.0,17985.333333333332,0.0,0.0
102,2016-10-09,0.0,0.0,18263.333333333332,0.0,0.0
102,2016-10-10,0.0,0.0,18926.5,0.0,0.0
102,2016-10-11,0.0,0.0,21180.666666666668,0.0,0.0
102,2016-10-12,0.0,0.0,22956.166666666668,0.0,0.0
102,2016-10-13,0.0,0.0,25165.0,0.0,0.0
102,2016-10-14,0.0,0.0,28538.833333333332,0.0,0.0
102,2016-10-15,0.0,0.0,31729.0,0.0,0.0
102,2016-10-16,0.0,0.0,35394.833333333336,0.0,0.0
102,2016-10-17,0.0,0.0,39308.5,0.0,0.0
102,2016-10-18,170.08333333333334,5621.333333333333,18201.5,17.008333333333333,17.211053625079064
102,2016-10-19,354.5833333333333,9573.333333333334,6410.666666666667,35.45833333333333,21.068818187093775
102,2016-10-20,381.75,10050.666666666666,10302.333333333334,38.175,21.605743400106128
102,2016-10-21,404.3333333333333,10216.0,12784.833333333334,40.43333333333333,22.51353541286
102,2016-10-22,404.3333333333333,9746.666666666666,16981.833333333332,40.43333333333333,23.597634518923847
102,2016-10-23,404.6666666666667,9501.333333333334,21911.333333333332,40.46666666666667,24.226903826363554
102,2016-10-24,451.5833333333333,10122.666666666666,23493.333333333332,45.15833333333333,25.376282874517038
102,2016-10-25,503.9166666666667,10850.666666666666,22730.833333333332,50.391666666666666,26.417233708118292
102,2016-10-26,503.9166666666667,10968.0,23847.833333333332,50.391666666666666,26.134627755490726
102,2016-10-27,574.1666666666666,13032.0,21065.333333333332,57.41666666666667,25.06178168269559
102,2016-10-28,863.75,20197.333333333332,976.0,86.375,24.326468428175335
102,2016-10-29,829.4166666666666,19802.666666666668,1074.6666666666667,82.94166666666666,23.82506634908879
102,2016-10-30,802.0833333333334,19474.666666666668,1510.6666666666667,80.20833333333334,23.42796125450728
102,2016-10-31,650.3333333333334,16565.333333333332,7787.166666666667,65.03333333333333,22.33165311762181
102,2016-11-01,645.9166666666666,15661.333333333334,8541.5,64.59166666666667,23.460258634144957
102,2016-11-02,728.25,18349.333333333332,2260.0,72.82499999999999,22.575908752361578
102,2016-11-03,276.75,6936.0,32343.333333333332,27.675,22.69674524221453
102,2016-11-04,249.33333333333334,6426.666666666667,33078.5,24.933333333333334,22.06884508990318
102,2016-11-05,702.6666666666666,17906.666666666668,2026.6666666666667,70.26666666666667,22.321308016877637
102,2016-11-06,450.6666666666667,11621.333333333334,18371.5,45.06666666666666,22.05893376166437
102,2016-11-07,602.1666666666666,14794.666666666666,14232.166666666666,60.21666666666666,23.152429178683008
102,2016-11-08,702.6666666666666,16965.333333333332,11953.333333333334,70.26666666666667,23.559821335009953
102,2016-11-09,791.75,18293.333333333332,11556.0,79.175,24.619558582361513
102,2016-11-10,926.0,20554.666666666668,10749.333333333334,92.60000000000001,25.626281136481577
102,2016-11-11,922.75,20277.333333333332,14462.666666666666,92.27499999999999,25.885600917280378
102,2016-11-12,922.5,20080.0,18565.333333333332,92.25,26.13290587649402
102,2016-11-13,828.4166666666666,17824.0,27732.0,82.84166666666667,26.438005716387398
102,2016-11-14,857.5,18117.333333333332,27577.333333333332,85.75,26.923089306741243
102,2016-11-15,874.25,18376.0,29122.666666666668,87.425,27.062611105064576
102,2016-11-16,382.4166666666667,7941.333333333333,64322.166666666664,38.24166666666667,27.39229523449743
102,2016-11-17,904.75,18778.666666666668,31977.333333333332,90.47500000000001,27.406203404572565
102,2016-11-18,956.5833333333334,20170.666666666668,31410.666666666668,95.65833333333333,26.976623782610616
102,2016-11-19,967.9166666666666,20290.666666666668,31196.0,96.79166666666667,27.134804042362116
102,2016-11-20,967.5833333333334,19896.0,29286.666666666668,96.75833333333334,27.663533010543723
102,2016-11-21,838.6666666666666,16885.333333333332,28900.0,83.86666666666667,28.253013792377345
102,2016-11-22,905.8333333333334,18605.333333333332,0.0,90.58333333333334,27.69464998088959
102,2016-11-23,802.0,16642.666666666668,0.0,80.2,27.411732895369333
102,2016-11-24,901.6666666666666,18869.333333333332,0.0,90.16666666666666,27.18156738741285
102,2016-11-25,602.5,13205.333333333334,501.5,60.25,25.95330800686591
102,2016-11-26,571.4166666666666,12469.333333333334,2643.1666666666665,57.141666666666666,26.067219355930995
102,2016-11-27,976.25,21314.666666666668,0.0,97.625,26.05358790504191
102,2016-11-28,983.0,21048.0,0.0,98.3,26.56609495755733
102,2016-11-29,991.1666666666666,21264.0,0.0,99.11666666666666,26.514702731794998
102,2016-11-30,990.3333333333334,21746.666666666668,0.0,99.03333333333333,25.904411914980585
102,2016-12-01,961.0833333333334,21109.333333333332,0.0,96.10833333333333,25.89831841102409
102,2016-12-02,772.5,17069.333333333332,4537.5,77.25,25.743462935478828
102,2016-12-03,997.1666666666666,21546.666666666668,15129.333333333334,99.71666666666667,26.325261705858082
102,2016-12-04,997.1666666666666,21797.333333333332,14393.333333333334,99.71666666666667,26.022524416850178
102,2016-12-05,997.0833333333334,21930.666666666668,4700.0,99.70833333333333,25.86215206002756
102,2016-12-06,997.1666666666666,22128.0,10762.666666666666,99.71666666666667,25.63366047039447
102,2016-12-07,997.1666666666666,22173.333333333332,13356.0,99.71666666666667,25.581252505512126
102,2016-12-08,876.4166666666666,19552.0,21738.333333333332,87.64166666666667,25.497903738179673
102,2016-12-09,210.41666666666666,5181.333333333333,61505.166666666664,21.041666666666668,23.10062028220964
102,2016-12-10,908.9166666666666,20448.0,16289.333333333334,90.89166666666667,25.284726976830115
102,2016-12-11,926.4166666666666,20762.666666666668,17001.333333333332,92.64166666666667,25.380972926834488
102,2016-12-12,596.1666666666666,13133.333333333334,37472.166666666664,59.61666666666666,25.8212796108291
102,2016-12-13,971.8333333333334,21373.333333333332,13758.666666666666,97.18333333333334,25.864528748180494
102,2016-12-14,976.3333333333334,21381.333333333332,12370.666666666666,97.63333333333334,25.974570237798282
102,2016-12-15,941.1666666666666,20285.333333333332,5617.333333333333,94.11666666666667,26.391825237719647
102,2016-12-16,923.1666666666666,20277.333333333332,6121.333333333333,92.31666666666666,25.897289529633525
102,2016-12-17,836.1666666666666,18461.333333333332,13669.333333333334,83.61666666666666,25.76409101304829
102,2016-12-18,951.4166666666666,19896.0,9614.666666666666,95.14166666666667,27.201322571817897
102,2016-12-19,951.4166666666666,19114.666666666668,8369.333333333334,95.14166666666667,28.31320699055989
102,2016-12-20,949.5,19048.0,5250.666666666667,94.95,28.35506352372952
102,2016-12-21,950.8333333333334,19333.333333333332,7172.0,95.08333333333333,27.97581178160919
