ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
102,2016-12-22,948.8333333333334,19549.333333333332,11241.333333333334,94.88333333333333,27.608513220115494
102,2016-12-23,946.0,19506.666666666668,9058.666666666666,94.6,27.586278195488717
102,2016-12-24,950.5,19746.666666666668,9993.333333333334,95.05,27.380625422012155
102,2016-12-25,951.1666666666666,19656.0,9784.0,95.11666666666667,27.526216196355087
102,2016-12-26,951.3333333333334,19648.0,9313.333333333334,95.13333333333334,27.542249140427067
102,2016-12-27,951.3333333333334,20061.333333333332,9894.666666666666,95.13333333333334,26.974782888032255
102,2016-12-28,951.4166666666666,19904.0,10869.333333333334,95.14166666666667,27.19038956435334
102,2016-12-29,951.3333333333334,19976.0,10542.666666666666,95.13333333333334,27.090013571841766
102,2016-12-30,947.5833333333334,19880.0,12134.666666666666,94.75833333333334,27.113530488486475
102,2016-12-31,903.0,18682.666666666668,14274.666666666666,90.3,27.493746431630033
102,2017-01-01,901.5,18909.333333333332,14729.333333333334,90.14999999999999,27.119054964038924
102,2017-01-02,757.8333333333334,16098.666666666666,19767.0,75.78333333333333,26.777426356910162
102,2017-01-03,480.8333333333333,10082.666666666666,39700.166666666664,48.083333333333336,27.127151657409854
102,2017-01-04,0.0,200.0,67884.33333333333,0.0,0.0
102,2017-01-05,34.416666666666664,885.3333333333334,57958.833333333336,3.4416666666666664,22.11296749497992
102,2017-01-06,747.9166666666666,16082.666666666666,14697.833333333334,74.79166666666667,26.453320172166034
102,2017-01-07,894.0,19562.666666666668,6585.5,89.4,25.995280125408943
102,2017-01-08,617.5,13194.666666666666,23646.666666666668,61.75000000000001,26.620951647130152
102,2017-01-09,703.0,15069.333333333334,20166.0,70.3,26.53666386480269
102,2017-01-10,448.9166666666667,9722.666666666666,24810.166666666668,44.891666666666666,26.264272204699214
102,2017-01-11,715.0,15706.666666666666,23135.833333333332,71.5,25.89447156196944
102,2017-01-12,802.25,17629.333333333332,16182.666666666666,80.22500000000001,25.88563804643776
102,2017-01-13,737.25,16192.0,21064.666666666668,73.725,25.899973752470355
102,2017-01-14,865.1666666666666,18834.666666666668,16442.333333333332,86.51666666666667,26.129246012081737
102,2017-01-15,802.1666666666666,17589.333333333332,18996.0,80.21666666666667,25.94180974580554
102,2017-01-16,828.0,18213.333333333332,15662.666666666666,82.8,25.859846266471447
102,2017-01-17,851.8333333333334,18984.0,19976.0,85.18333333333334,25.524188497916377
102,2017-01-18,851.8333333333334,18914.666666666668,24142.666666666668,85.18333333333334,25.617749600545135
102,2017-01-19,667.3333333333334,14709.333333333334,37876.5,66.73333333333333,25.806842216582066
102,2017-01-20,880.1666666666666,19114.666666666668,18044.0,88.01666666666667,26.192878359840027
102,2017-01-21,971.4166666666666,21261.333333333332,13430.666666666666,97.14166666666667,25.989629713825828
102,2017-01-22,976.25,21664.0,15804.0,97.625,25.63347219657804
102,2017-01-23,792.9166666666666,17586.666666666668,28487.0,79.29166666666667,25.646555945160475
102,2017-01-24,893.25,19528.0,22709.333333333332,89.325,26.019580858254816
102,2017-01-25,985.5,21453.333333333332,15449.333333333334,98.55000000000001,26.13044981354879
102,2017-01-26,901.5833333333334,19640.0,16525.333333333332,90.15833333333333,26.112558695406197
102,2017-01-27,901.5833333333334,19762.666666666668,17172.0,90.15833333333333,25.95047831489228
102,2017-01-28,902.8333333333334,19962.666666666668,17294.666666666668,90.28333333333333,25.72610678822691
102,2017-01-29,901.5833333333334,19850.666666666668,20133.333333333332,90.15833333333333,25.83543723692459
102,2017-01-30,772.9166666666666,16936.0,28898.333333333332,77.29166666666667,25.96013013042565
102,2017-01-31,589.9166666666666,13368.0,26069.5,58.99166666666667,25.102054450096418
102,2017-02-01,976.25,22013.333333333332,10344.0,97.625,25.22669026347668
102,2017-02-02,976.1666666666666,21984.0,9164.0,97.61666666666666,25.258194090651788
102,2017-02-03,976.25,21720.0,13833.333333333334,97.625,25.567382213014117
102,2017-02-04,954.25,21122.666666666668,15109.333333333334,95.42500000000001,25.697948885872997
102,2017-02-05,986.0,22090.666666666668,15548.0,98.6,25.389440487687104
102,2017-02-06,986.1666666666666,22056.0,12513.333333333334,98.61666666666666,25.433644913956392
102,2017-02-07,986.0,22258.666666666668,14813.333333333334,98.6,25.197810590631363
102,2017-02-08,986.1666666666666,22208.0,17337.333333333332,98.61666666666666,25.25956737311879
102,2017-02-09,974.5,21322.666666666668,12640.0,97.45,25.997127469984992
102,2017-02-10,986.0,21997.333333333332,7649.333333333333,98.6,25.49716632319069
102,2017-02-11,986.1666666666666,22397.333333333332,16422.666666666668,98.61666666666666,25.046038466880976
102,2017-02-12,986.0833333333334,22224.0,18936.0,98.60833333333333,25.239248985081193
102,2017-02-13,986.0833333333334,21458.666666666668,17705.333333333332,98.60833333333333,26.139418546249114
102,2017-02-14,986.1666666666666,22136.0,16724.0,98.61666666666666,25.341727151347225
102,2017-02-15,986.0,22101.333333333332,16325.333333333334,98.6,25.37718689671814
102,2017-02-16,986.0833333333334,21480.0,16049.333333333334,98.60833333333333,26.113457609145456
102,2017-02-17,985.9166666666666,21864.0,15769.333333333334,98.59166666666667,25.650487737325694
102,2017-02-18,984.0,22002.666666666668,15306.666666666666,98.4,25.43928008726215
102,2017-02-19,986.1666666666666,22002.666666666668,15606.666666666666,98.61666666666666,25.495294762251042
102,2017-02-20,986.0,21690.666666666668,14656.0,98.6,25.857649987705923
102,2017-02-21,986.0833333333334,21861.333333333332,12396.0,98.60833333333333,25.657953286370656
102,2017-02-22,986.0833333333334,22146.666666666668,10606.666666666666,98.60833333333333,25.327381221151914
102,2017-02-23,986.0,22378.666666666668,8546.666666666666,98.6,25.062693636796947
102,2017-02-24,986.0,22506.666666666668,8694.666666666666,98.6,24.920156990521324
102,2017-02-25,986.0833333333334,22056.0,10932.0,98.60833333333333,25.43149571293274
102,2017-02-26,986.0833333333334,21370.666666666668,10594.666666666666,98.60833333333333,26.247055283462274
102,2017-02-27,992.8333333333334,21885.333333333332,11892.0,99.28333333333333,25.805258976077333
102,2017-02-28,997.0,22221.333333333332,16062.666666666666,99.7,25.52172836913476
102,2017-03-01,634.3333333333334,14162.666666666666,36719.166666666664,63.43333333333333,25.477542678717125
102,2017-03-02,545.1666666666666,11896.0,32671.5,54.516666666666666,26.068339964880817
102,2017-03-03,262.0,5301.333333333333,57549.833333333336,26.200000000000003,28.112613179074447
102,2017-03-04,861.5,18210.666666666668,11900.0,86.15,26.910048140284083
102,2017-03-05,924.6666666666666,20141.333333333332,11314.666666666666,92.46666666666667,26.114518513614897
102,2017-03-06,983.8333333333334,21848.0,6977.333333333333,98.38333333333334,25.615030869848244
102,2017-03-07,971.0,21749.333333333332,15324.0,97.1,25.395590669445806
102,2017-03-08,955.5,21088.0,16818.666666666668,95.55,25.773911703338392
102,2017-03-09,997.0,21752.0,14225.333333333334,99.7,26.072399472845408
102,2017-03-10,994.3333333333334,21682.666666666668,13412.0,99.43333333333332,26.085810990858032
102,2017-03-11,889.8333333333334,18584.0,7872.0,88.98333333333333,27.23670152341321
102,2017-03-12,98.75,2432.0,63416.5,9.875,23.09715940241228
102,2017-03-13,721.9166666666666,16514.666666666668,28167.333333333332,72.19166666666666,24.865791855051402
102,2017-03-14,925.8333333333334,20322.666666666668,12624.0,92.58333333333333,25.914161253991168
102,2017-03-15,209.58333333333334,4533.333333333333,41759.833333333336,20.958333333333336,26.298085171568626
102,2017-03-16,796.5,17786.666666666668,24574.666666666668,79.65,25.472774550224887
102,2017-03-17,965.9166666666666,21672.0,19394.666666666668,96.59166666666667,25.352786878101803
102,2017-03-18,951.25,20997.333333333332,18838.666666666668,95.125,25.77006802451105
102,2017-03-19,951.3333333333334,21040.0,18369.333333333332,95.13333333333334,25.720062315166874
102,2017-03-20,951.3333333333334,21176.0,15344.0,95.13333333333334,25.55487868866222
102,2017-03-21,951.25,21301.333333333332,17222.666666666668,95.125,25.40229289246369
102,2017-03-22,932.5,19888.0,15009.333333333334,93.25,26.6712129592384
102,2017-03-23,938.25,20786.666666666668,10253.333333333334,93.825,25.67549110006414
102,2017-03-24,712.0,15818.666666666666,13461.333333333334,71.2,25.603253540121372
102,2017-03-25,935.5,21061.333333333332,12305.333333333334,93.55,25.26637677260066
102,2017-03-26,976.25,21669.333333333332,19276.0,97.625,25.62716319529904
102,2017-03-27,976.0833333333334,21602.666666666668,19558.166666666668,97.60833333333333,25.70186100995762
102,2017-03-28,976.1666666666666,21520.0,15276.0,97.61666666666666,25.80279455803387
102,2017-03-29,976.1666666666666,21613.333333333332,16669.333333333332,97.61666666666666,25.69136978202755
102,2017-03-30,805.3333333333334,17685.333333333332,25168.166666666668,80.53333333333333,25.902844792923197
102,2017-03-31,957.3333333333334,21112.0,15608.0,95.73333333333333,25.794008673319013
102,2017-04-01,976.25,21856.0,17433.333333333332,97.625,25.40828796059053
102,2017-04-02,976.25,21789.333333333332,18780.0,97.625,25.486027184555137
102,2017-04-03,976.1666666666666,21842.666666666668,17936.0,97.61666666666666,25.421627650266554
102,2017-04-04,557.8333333333334,12797.333333333334,42811.5,55.78333333333333,24.795337136208932
102,2017-04-05,706.75,16008.0,32622.166666666668,70.675,25.113877956854907
102,2017-04-06,959.6666666666666,21509.333333333332,20158.666666666668,95.96666666666667,25.379233304405325
102,2017-04-07,976.25,21362.666666666668,18505.333333333332,97.625,25.995047824865814
102,2017-04-08,976.25,21536.0,17496.0,97.625,25.78582567174344
102,2017-04-09,968.3333333333334,21786.666666666668,16602.666666666668,96.83333333333334,25.282448490412072
102,2017-04-10,967.3333333333334,21888.0,16785.333333333332,96.73333333333333,25.139411752761532
102,2017-04-11,976.1666666666666,22040.0,15824.0,97.61666666666666,25.194017190965916
102,2017-04-12,976.1666666666666,21560.0,17548.0,97.61666666666666,25.754922954030096
102,2017-04-13,976.1666666666666,21333.333333333332,15790.666666666666,97.61666666666666,26.028569010416664
102,2017-04-14,976.25,21872.0,15869.333333333334,97.625,25.389701063764935
102,2017-04-15,692.0,15797.333333333334,31232.166666666668,69.19999999999999,24.917665428764344
102,2017-04-16,949.5833333333334,21669.333333333332,18177.333333333332,94.95833333333333,24.927146787062103
102,2017-04-17,965.0,21352.0,18530.666666666668,96.5,25.708325527663295
102,2017-04-18,976.25,21549.333333333332,14673.333333333334,97.625,25.769871071030813
102,2017-04-19,976.1666666666666,21850.666666666668,11357.333333333334,97.61666666666666,25.412320244487834
102,2017-04-20,976.1666666666666,22056.0,14236.0,97.61666666666666,25.175740791117562
102,2017-04-21,976.1666666666666,21840.0,17630.666666666668,97.61666666666666,25.424731634106635
102,2017-04-22,976.25,21362.666666666668,14125.333333333334,97.625,25.995047824865814
102,2017-04-23,726.4166666666666,16458.666666666668,22799.666666666668,72.64166666666667,25.1059227492439
102,2017-04-24,946.4166666666666,21493.333333333332,14380.0,94.64166666666667,25.047457221877583
102,2017-04-25,979.0,22280.0,18981.333333333332,97.89999999999999,24.994965589467384
102,2017-04-26,985.0,22186.666666666668,21364.0,98.5,25.253943810096153
102,2017-04-27,970.3333333333334,21762.666666666668,22705.333333333332,97.03333333333333,25.362606196136095
102,2017-04-28,970.8333333333334,21546.666666666668,20760.0,97.08333333333333,25.63006007632013
102,2017-04-29,976.1666666666666,21946.666666666668,14036.0,97.61666666666666,25.30116064196031
102,2017-04-30,976.1666666666666,21888.0,12192.0,97.61666666666666,25.368975643680958
102,2017-05-01,976.25,22082.666666666668,18820.0,97.625,25.147485584470473
102,2017-05-02,976.25,21592.0,23022.666666666668,97.625,25.718948761887116
102,2017-05-03,508.8333333333333,10997.333333333334,46206.333333333336,50.88333333333333,26.319231429841576
102,2017-05-04,556.1666666666666,12376.0,37870.5,55.61666666666667,25.562874829418945
102,2017-05-05,143.16666666666666,3266.6666666666665,59848.833333333336,14.316666666666666,24.92999149659864
102,2017-05-06,951.3333333333334,21504.0,16600.0,95.13333333333334,25.165090732473544
102,2017-05-07,951.3333333333334,21021.333333333332,20793.333333333332,95.13333333333334,25.74290139117933
102,2017-05-08,951.3333333333334,20861.333333333332,19212.0,95.13333333333334,25.940341514338062
102,2017-05-09,960.5833333333334,21213.333333333332,18618.666666666668,96.05833333333334,25.757942462811645
102,2017-05-10,971.25,21605.333333333332,17028.0,97.125,25.571434908047397
102,2017-05-11,971.1666666666666,21744.0,16708.0,97.11666666666666,25.406179737960922
102,2017-05-12,971.0833333333334,21840.0,15432.0,97.10833333333333,25.292333765771264
102,2017-05-13,971.25,21933.333333333332,15980.0,97.125,25.189029255319152
102,2017-05-14,971.1666666666666,21685.333333333332,17176.0,97.11666666666666,25.47491263936711
102,2017-05-15,971.1666666666666,21589.333333333332,12278.666666666666,97.11666666666666,25.588190412961136
102,2017-05-16,690.5,16136.625,30846.833333333332,69.05,24.340865370959953
102,2017-05-17,923.0,21714.0,22256.0,92.30000000000001,24.1794771422431
102,2017-05-18,916.9166666666666,21471.333333333332,24357.333333333332,91.69166666666668,24.291587103217726
102,2017-05-19,934.4166666666666,21472.083333333332,23744.0,93.44166666666666,24.754344465358766
102,2017-05-20,951.25,21703.583333333332,20140.0,95.125,24.93149172755651
102,2017-05-21,951.3333333333334,21760.541666666668,15370.666666666666,95.13333333333334,24.86841179785787
102,2017-05-22,951.3333333333334,22181.916666666668,9068.0,95.13333333333334,24.396003250896314
102,2017-05-23,953.5833333333334,22806.375,16753.333333333332,95.35833333333333,23.78413869416385
102,2017-05-24,948.4166666666666,22448.583333333332,16666.666666666668,94.84166666666667,24.03229664331701
102,2017-05-25,919.4166666666666,21624.583333333332,16137.5,91.94166666666666,24.18519881564834
102,2017-05-26,489.1666666666667,11417.75,45619.833333333336,48.91666666666667,24.370327389858378
102,2017-05-27,926.3333333333334,22141.083333333332,16666.666666666668,92.63333333333334,23.798712549195248
102,2017-05-28,926.5,22024.083333333332,19502.666666666668,92.65,23.929444660958268
102,2017-05-29,917.1666666666666,21765.166666666668,15814.666666666666,91.71666666666667,23.970180436119897
102,2017-05-30,901.6666666666666,21500.458333333332,18656.0,90.16666666666666,23.855214972807424
102,2017-05-31,215.33333333333334,5130.041666666667,66149.5,21.53333333333333,23.87676080170456
102,2017-06-01,60.0,1632.0416666666667,71269.83333333333,6.0,20.912456279200388
102,2017-06-02,487.9166666666667,11915.208333333334,43870.0,48.791666666666664,23.293194388590678
102,2017-06-03,901.5833333333334,22043.166666666668,16708.0,90.15833333333333,23.26574310002848
102,2017-06-04,651.25,15936.708333333334,32986.666666666664,65.125,23.24524616909075
102,2017-06-05,802.1666666666666,19976.541666666668,25002.666666666668,80.21666666666667,22.841748411852514
102,2017-06-06,319.0833333333333,7977.666666666667,58196.833333333336,31.90833333333333,22.751669591498487
102,2017-06-07,802.0833333333334,19484.333333333332,23784.0,80.20833333333334,23.41633805507559
102,2017-06-08,819.3333333333334,20227.541666666668,21277.333333333332,81.93333333333334,23.041065434023878
102,2017-06-09,884.6666666666666,21911.5,18121.333333333332,88.46666666666667,22.966382442502287
102,2017-06-10,901.5833333333334,22714.208333333332,18885.333333333332,90.15833333333333,22.578407543491803
102,2017-06-11,901.6666666666666,22875.375,19854.666666666668,90.16666666666666,22.42140535643921
102,2017-06-12,588.25,15309.5,37742.5,58.825,21.856769217370477
102,2017-06-13,802.0833333333334,20251.833333333332,26293.333333333332,80.20833333333334,22.52891027698453
102,2017-06-14,704.9166666666666,17177.208333333332,30516.666666666668,70.49166666666666,23.343729053113822
102,2017-06-15,951.3333333333334,23278.458333333332,11584.0,95.13333333333334,23.246819156241852
102,2017-06-16,951.3333333333334,23371.541666666668,15694.666666666666,95.13333333333334,23.154232563225335
102,2017-06-17,951.3333333333334,23515.375,16188.0,95.13333333333334,23.01260818129037
102,2017-06-18,924.8333333333334,22773.458333333332,18861.333333333332,92.48333333333333,23.100401356598717
102,2017-06-19,914.5833333333334,22196.541666666668,19270.666666666668,91.45833333333333,23.438132566947676
102,2017-06-20,926.4166666666666,22366.708333333332,10894.666666666666,92.64166666666667,23.560761498829798
102,2017-06-21,926.3333333333334,22830.708333333332,8552.0,92.63333333333334,23.079847987390277
102,2017-06-22,940.0,23317.416666666668,11118.666666666666,94.0,22.93149970158215
102,2017-06-23,946.5,23733.416666666668,11388.0,94.65,22.68534520595082
102,2017-06-24,937.3333333333334,22895.833333333332,20348.0,93.73333333333333,23.287488019411587
102,2017-06-25,951.3333333333334,23084.916666666668,13316.0,95.13333333333334,23.441718197428095
102,2017-06-26,918.3333333333334,22444.0,15192.0,91.83333333333333,23.274755440701796
102,2017-06-27,815.3333333333334,19913.916666666668,19238.666666666668,81.53333333333333,23.289681559936454
102,2017-06-28,789.0,19394.75,20884.0,78.9,23.14077263176891
102,2017-06-29,489.6666666666667,11146.819458333333,34735.666666666664,48.96666666666666,24.988179207835596
102,2017-06-30,819.5,17445.833333333332,25418.666666666668,81.95,26.720358251731547
102,2017-07-01,802.1666666666666,16866.041666666668,27998.666666666668,80.21666666666667,27.05431113636457
102,2017-07-02,802.1666666666666,16799.583333333332,24826.666666666668,80.21666666666667,27.161336673363262
102,2017-07-03,802.1666666666666,16755.833333333332,20353.333333333332,80.21666666666667,27.232255764990633
102,2017-07-04,802.0,16923.958333333332,18950.666666666668,80.2,26.956124823044252
102,2017-07-05,802.1666666666666,16995.041666666668,19437.333333333332,80.21666666666667,26.848956762715925
102,2017-07-06,802.1666666666666,17046.208333333332,19481.333333333332,80.21666666666667,26.768365724863873
102,2017-07-07,802.1666666666666,17205.041666666668,23294.666666666668,80.21666666666667,26.521245791164255
102,2017-07-08,802.0,16834.875,24258.666666666668,80.2,27.098765707101087
102,2017-07-09,802.1666666666666,16839.958333333332,20468.0,80.21666666666667,27.09621543336492
102,2017-07-10,637.8333333333334,13503.5,31023.333333333332,63.78333333333334,26.868653394387465
102,2017-07-11,802.1666666666666,17243.333333333332,21341.333333333332,80.21666666666667,26.462350989110124
102,2017-07-12,802.0,17171.416666666668,22665.333333333332,80.2,26.567658463434874
102,2017-07-13,802.1666666666666,16844.291666666668,24401.333333333332,80.21666666666667,27.089244707859322
102,2017-07-14,802.0,16809.166666666668,23341.333333333332,80.2,27.14021119428883
102,2017-07-15,802.1666666666666,16591.458333333332,20078.666666666668,80.21666666666667,27.502051340005107
102,2017-07-16,802.0,17118.416666666668,17165.333333333332,80.2,26.649914078891644
102,2017-07-17,750.5,15971.958333333334,22638.666666666668,75.05,26.72868334346394
102,2017-07-18,768.8333333333334,16564.0,22041.666666666668,76.88333333333334,26.402923676513996
102,2017-07-19,102.5,2531.5,64875.0,10.25,23.031963921258804
102,2017-07-20,423.3333333333333,9041.875,48980.0,42.333333333333336,26.632320299839478
102,2017-07-21,603.1666666666666,12892.25,35398.666666666664,60.31666666666666,26.61298885419966
102,2017-07-22,603.1666666666666,12862.625,33986.666666666664,60.31666666666666,26.6742834806702
102,2017-07-23,603.3333333333334,12966.833333333334,30185.333333333332,60.333333333333336,26.467226213887567
102,2017-07-24,296.8333333333333,6638.583333333333,49932.0,29.683333333333334,25.434446773700888
102,2017-07-25,351.5,7309.041666666667,41394.333333333336,35.15,27.35583210293187
102,2017-07-26,827.0,17573.875,15044.0,82.69999999999999,26.768437050261635
102,2017-07-27,851.8333333333334,18201.958333333332,17473.333333333332,85.18333333333334,26.620827581891753
102,2017-07-28,851.6666666666666,18095.833333333332,20370.666666666668,85.16666666666667,26.77170926394965
102,2017-07-29,845.0,17858.041666666668,20697.333333333332,84.5,26.91583856945867
102,2017-07-30,402.1666666666667,9161.541666666666,44873.0,40.21666666666667,24.97023032574273
102,2017-07-31,685.6666666666666,15226.458333333334,28634.666666666668,68.56666666666666,25.615284067846076
102,2017-08-01,802.0,17524.083333333332,25905.333333333332,80.2,26.032992691010943
102,2017-08-02,802.1666666666666,17379.708333333332,28560.0,80.21666666666667,26.254706358548724
102,2017-08-03,802.0,17632.25,24070.666666666668,80.2,25.873290892162565
102,2017-08-04,802.0,17679.166666666668,23580.0,80.2,25.804628800377095
102,2017-08-05,768.1666666666666,16148.125,15485.333333333334,76.81666666666666,27.059414362692607
102,2017-08-06,460.0,10440.958333333334,19340.666666666668,46.0,25.061237194861587
102,2017-08-07,139.66666666666666,2983.25,47806.666666666664,13.966666666666667,26.631041835433024
102,2017-08-08,802.1666666666666,17104.625,23736.0,80.21666666666667,26.676944913372196
102,2017-08-09,802.1666666666666,16739.958333333332,25825.333333333332,80.21666666666667,27.25808092247674
102,2017-08-10,802.0,16728.166666666668,24317.333333333332,80.2,27.27162769380984
102,2017-08-11,802.0,16928.333333333332,22113.333333333332,80.2,26.949158216008662
102,2017-08-12,802.1666666666666,17051.666666666668,22108.0,80.21666666666667,26.759797022122306
102,2017-08-13,802.0,16911.458333333332,21050.666666666668,80.2,26.976049276255004
102,2017-08-14,802.0,16976.0,19406.666666666668,80.2,26.873488061577127
102,2017-08-15,802.0,17076.5,18313.333333333332,80.2,26.715330034452805
102,2017-08-16,802.1666666666666,16984.333333333332,19061.333333333332,80.21666666666667,26.865884573364994
102,2017-08-17,802.0,17090.583333333332,17665.333333333332,80.2,26.69331551975503
102,2017-08-18,802.0,17354.916666666668,18025.333333333332,80.2,26.286748711940422
102,2017-08-19,802.0,16899.833333333332,19633.333333333332,80.2,26.994605469481947
102,2017-08-20,802.0,16739.583333333332,18122.666666666668,80.2,27.25302800248911
102,2017-08-21,285.1666666666667,5981.333333333333,48914.0,28.51666666666667,27.119756836082626
102,2017-08-22,0.0,0.0,70334.0,0.0,0.0
102,2017-08-23,0.0,0.0,67715.33333333333,0.0,0.0
102,2017-08-24,221.16666666666666,4532.916666666667,47033.333333333336,22.116666666666667,27.754088917486285
102,2017-08-25,891.5,18342.666666666668,11906.666666666666,89.14999999999999,27.646738932906885
102,2017-08-26,803.1666666666666,16590.0,17029.333333333332,80.31666666666666,27.538756613756615
102,2017-08-27,802.0,16699.666666666668,19864.0,80.2,27.318170023353762
102,2017-08-28,642.1666666666666,13629.75,29029.666666666668,64.21666666666667,26.80062404340179
102,2017-08-29,544.1666666666666,11523.833333333334,34412.666666666664,54.41666666666667,26.8608656455944
102,2017-08-30,702.8333333333334,14673.416666666666,25592.0,70.28333333333333,27.24621244389419
102,2017-08-31,716.8333333333334,14819.5,25621.666666666668,71.68333333333334,27.515010253007482
102,2017-09-01,626.8333333333334,12797.916666666666,29104.666666666668,62.68333333333334,27.861073308372674
102,2017-09-02,511.5,10131.333333333334,37548.666666666664,51.15,28.718653352635393
102,2017-09-03,802.0,15216.0,19920.0,80.2,29.98188310550298
102,2017-09-04,802.3333333333334,15246.5,22120.0,80.23333333333333,29.934341943688352
102,2017-09-05,802.0,15132.833333333334,24365.333333333332,80.2,30.14665682786876
102,2017-09-06,802.3333333333334,14885.166666666666,22821.333333333332,80.23333333333333,30.660989874334255
102,2017-09-07,802.1666666666666,14786.166666666666,23234.666666666668,80.21666666666667,30.85986714308795
102,2017-09-08,802.1666666666666,14753.333333333334,25293.333333333332,80.21666666666667,30.928545338153334
102,2017-09-09,802.3333333333334,14853.333333333334,23872.0,80.23333333333333,30.726701825254338
102,2017-09-10,66.83333333333333,1408.6666666666667,64950.333333333336,6.683333333333333,26.987951569648207
102,2017-09-11,620.6666666666666,11668.0,32582.0,62.06666666666667,30.258475221879404
102,2017-09-12,636.8333333333334,12070.333333333334,34637.333333333336,63.68333333333334,30.01176668231568
102,2017-09-13,627.3333333333334,12012.416666666666,36005.666666666664,62.73333333333333,29.70660450876061
102,2017-09-14,690.3333333333334,13388.25,31965.0,69.03333333333333,29.33054066895308
102,2017-09-15,802.1666666666666,15593.166666666666,25245.333333333332,80.21666666666667,29.262762891152462
102,2017-09-16,836.6666666666666,16394.25,24584.0,83.66666666666667,29.029927498292928
102,2017-09-17,976.3333333333334,18841.583333333332,16986.666666666668,97.63333333333334,29.475810743671282
102,2017-09-18,969.3333333333334,18738.083333333332,15901.333333333334,96.93333333333334,29.4261211940626
102,2017-09-19,951.5,18401.666666666668,15512.0,95.15,29.412820396703193
102,2017-09-20,930.8333333333334,17920.0,14272.0,93.08333333333333,29.547378782242063
102,2017-09-21,901.5,17299.833333333332,14813.333333333334,90.14999999999999,29.642091927667895
102,2017-09-22,902.8333333333334,17274.083333333332,14613.333333333334,90.28333333333333,29.730185071727554
102,2017-09-23,285.6666666666667,6155.138875000001,44939.666666666664,28.566666666666666,26.400171551323805
102,2017-09-24,613.6666666666666,12785.083333333334,28881.666666666668,61.36666666666667,27.303228806139103
102,2017-09-25,802.3333333333334,16026.0,18376.0,80.23333333333333,28.47834421842284
102,2017-09-26,515.8333333333334,10896.333333333334,39987.333333333336,51.583333333333336,26.92861767974956
102,2017-09-27,633.1666666666666,12592.0,31386.0,63.31666666666666,28.602787925314132
102,2017-09-28,802.0,15276.0,16274.666666666666,80.2,29.864122370603123
102,2017-09-29,561.8333333333334,10705.5,27759.0,56.18333333333333,29.85283525083161
102,2017-09-30,950.6666666666666,18154.833333333332,5021.333333333333,95.06666666666666,29.786607178376133
102,2017-10-01,951.3333333333334,18446.0,6517.333333333333,95.13333333333334,29.336989651475175
102,2017-10-02,638.3333333333334,13141.0,25614.333333333332,63.83333333333333,27.631479931342955
102,2017-10-03,802.1666666666666,15840.583333333334,17714.666666666668,80.21666666666667,28.805703002660188
102,2017-10-04,802.1666666666666,16036.416666666666,17221.333333333332,80.21666666666667,28.45393384155161
102,2017-10-05,728.1666666666666,14814.166666666666,23236.0,72.81666666666666,27.960092629052518
102,2017-10-06,767.1666666666666,14928.833333333334,20960.0,76.71666666666667,29.231351337270535
102,2017-10-07,715.0,14434.666666666666,26109.666666666668,71.5,28.17632320339922
102,2017-10-08,802.1666666666666,15989.5,20864.0,80.21666666666667,28.537423864966943
102,2017-10-09,802.0,15980.833333333334,20744.0,80.2,28.54696772175001
102,2017-10-10,588.0,11942.333333333334,36855.833333333336,58.8,28.00742456806319
102,2017-10-11,901.6666666666666,17727.666666666668,15776.0,90.16666666666666,28.932067891368796
102,2017-10-12,844.5,16615.666666666668,18486.833333333332,84.45,28.91125343551267
102,2017-10-13,951.5,18382.833333333332,12026.666666666666,95.15,29.44295402413484
102,2017-10-14,951.3333333333334,18542.5,10768.0,95.13333333333334,29.18431231555136
102,2017-10-15,805.3333333333334,16053.5,19122.833333333332,80.53333333333333,28.53586099258382
102,2017-10-16,752.6666666666666,14562.0,24525.333333333332,75.26666666666667,29.40131086999649
102,2017-10-17,733.6666666666666,14230.333333333334,26594.333333333332,73.36666666666667,29.327075183684308
102,2017-10-18,753.1666666666666,14718.666666666666,20227.166666666668,75.31666666666666,29.107684497388046
102,2017-10-19,790.5,15717.333333333334,15152.0,79.05,28.609353791991854
102,2017-10-20,348.6666666666667,6792.333333333333,47514.166666666664,34.86666666666667,29.199571412213114
102,2017-10-21,902.5,18001.0,12722.833333333334,90.25,28.519086902579488
102,2017-10-22,418.5,11272.333333333334,34999.0,41.85,21.11867551823047
102,2017-10-23,926.3333333333334,18478.666666666668,13501.333333333334,92.63333333333334,28.51554645597325
102,2017-10-24,453.3333333333333,9304.5,47798.833333333336,45.33333333333333,27.71466614123393
102,2017-10-25,852.5,16664.833333333332,18053.333333333332,85.25,29.099025892848214
102,2017-10-26,768.8333333333334,14986.5,16376.0,76.88333333333334,29.18213243771246
102,2017-10-27,802.1666666666666,15619.666666666666,16450.666666666668,80.21666666666667,29.213116299252366
102,2017-10-28,802.1666666666666,15808.333333333334,16400.0,80.21666666666667,28.864468458970304
102,2017-10-29,802.1666666666666,15531.833333333334,17485.333333333332,80.21666666666667,29.378318006388316
102,2017-10-30,802.1666666666666,15222.833333333334,17338.666666666668,80.21666666666667,29.974652477455287
102,2017-10-31,802.1666666666666,15275.833333333334,14200.0,80.21666666666667,29.870654446929613
102,2017-11-01,802.1666666666666,15562.5,13053.333333333334,80.21666666666667,29.32042659526997
102,2017-11-02,663.8333333333334,13590.5,24438.0,66.38333333333334,27.784888545511777
102,2017-11-03,901.6666666666666,17792.5,10866.666666666666,90.16666666666666,28.82664356080121
102,2017-11-04,901.6666666666666,17563.333333333332,11938.666666666666,90.16666666666666,29.202774087429617
102,2017-11-05,854.6666666666666,17313.833333333332,8544.0,85.46666666666667,28.07944835375695
102,2017-11-06,484.1666666666667,9809.666666666666,29613.833333333332,48.41666666666667,28.075381992818876
102,2017-11-07,789.3333333333334,15953.166666666666,11462.166666666666,78.93333333333334,28.144826697590513
102,2017-11-08,926.4166666666666,18064.291666666668,7373.333333333333,92.64166666666667,29.172285870913228
102,2017-11-09,743.3333333333334,14824.875,16707.666666666668,74.33333333333333,28.52184438504728
102,2017-11-10,795.8333333333334,15421.166666666666,13278.5,79.58333333333333,29.35553045777629
102,2017-11-11,501.75,9950.583333333334,31840.666666666668,50.175000000000004,28.68295409816845
102,2017-11-12,802.125,15972.791666666666,9592.0,80.21249999999999,28.565791567431077
102,2017-11-13,802.1666666666666,16209.583333333334,11368.0,80.21666666666667,28.149961014146296
102,2017-11-14,802.125,16351.958333333334,13312.0,80.21249999999999,27.90341243530974
102,2017-11-15,804.8333333333334,16158.125,15458.666666666666,80.48333333333333,28.33348719469479
102,2017-11-16,802.2083333333334,15966.416666666666,15685.333333333334,80.22083333333333,28.580166095154585
102,2017-11-17,802.125,15676.25,18237.333333333332,80.21249999999999,29.106159795869544
102,2017-11-18,802.1666666666666,15884.5,19224.0,80.21666666666667,28.7260624438219
102,2017-11-19,802.1666666666666,15633.208333333334,19082.666666666668,80.21666666666667,29.18781155855013
102,2017-11-20,802.2083333333334,15570.916666666666,18648.0,80.22083333333333,29.306099958433908
102,2017-11-21,802.2083333333334,15767.458333333334,18146.666666666668,80.22083333333333,28.940798867569196
102,2017-11-22,802.1666666666666,15643.041666666666,16448.0,80.21666666666667,29.16946388126066
102,2017-11-23,802.2083333333334,15813.291666666666,16888.0,80.22083333333333,28.85691669367454
102,2017-11-24,802.25,15822.458333333334,15698.666666666666,80.22500000000001,28.84169653367181
102,2017-11-25,802.1666666666666,16061.666666666666,15162.666666666666,80.21666666666667,28.409202379717062
102,2017-11-26,802.2083333333334,15877.875,15218.666666666666,80.22083333333333,28.739541045497447
102,2017-11-27,802.125,15925.416666666666,12802.666666666666,80.21249999999999,28.65076921064336
102,2017-11-28,584.875,11839.625,30876.0,58.487500000000004,28.100247755594733
102,2017-11-29,802.125,16088.875,11805.333333333334,80.21249999999999,28.359685652352944
102,2017-11-30,835.5833333333334,16713.166666666668,10624.0,83.55833333333334,28.439114038499252
102,2017-12-01,851.875,17176.791666666668,7074.666666666667,85.1875,28.21102480818352
102,2017-12-02,853.0833333333334,17263.416666666668,10306.666666666666,85.30833333333334,28.109281348001474
102,2017-12-03,851.9166666666666,17200.0,13349.333333333334,85.19166666666666,28.174337047803615
102,2017-12-04,851.875,17032.333333333332,14866.666666666666,85.1875,28.450294293207033
102,2017-12-05,829.3333333333334,16466.708333333332,17202.666666666668,82.93333333333334,28.64886138108625
102,2017-12-06,845.7083333333334,16614.166666666668,16240.0,84.57083333333333,28.955234405042546
102,2017-12-07,802.125,15832.708333333334,17298.666666666668,80.21249999999999,28.81853362632735
102,2017-12-08,802.1666666666666,15716.375,16354.666666666666,80.21666666666667,29.033357812401967
102,2017-12-09,802.1666666666666,16043.458333333334,15925.333333333334,80.21666666666667,28.44144506804002
102,2017-12-10,802.125,15930.833333333334,15501.333333333334,80.21249999999999,28.641027619396347
102,2017-12-11,802.1666666666666,15850.0,14869.333333333334,80.21666666666667,28.788589204346305
102,2017-12-12,802.1666666666666,15839.875,14200.0,80.21666666666667,28.806991146640293
102,2017-12-13,802.125,15446.166666666666,13245.333333333334,80.21249999999999,29.539719941301513
102,2017-12-14,772.625,14846.666666666666,6026.666666666667,77.2625,29.60225780197575
102,2017-12-15,802.1666666666666,15504.458333333334,7800.0,80.21666666666667,29.43018898685952
102,2017-12-16,802.1666666666666,15729.958333333334,5938.666666666667,80.21666666666667,29.00828655864561
102,2017-12-17,561.375,10938.5,18017.833333333332,56.137499999999996,29.193108058691774
102,2017-12-18,851.9166666666666,16921.833333333332,14610.666666666666,85.19166666666666,28.637476074630737
102,2017-12-19,852.1666666666666,16987.583333333332,14338.666666666666,85.21666666666667,28.53500677782629
102,2017-12-20,683.7916666666666,12729.791666666666,29000.0,68.37916666666666,30.55536989454964
102,2017-12-21,851.9166666666666,16371.5,14136.0,85.19166666666666,29.6001342101959
102,2017-12-22,851.9166666666666,16710.333333333332,11778.666666666666,85.19166666666666,28.999936001010685
102,2017-12-23,851.9166666666666,16921.166666666668,12522.666666666666,85.19166666666666,28.638604344985403
102,2017-12-24,851.5,16902.291666666668,13288.0,85.15,28.656562842809773
102,2017-12-25,575.3333333333334,11047.833333333334,30649.5,57.53333333333334,29.622892372058878
102,2017-12-26,851.9166666666666,16343.75,11293.333333333334,85.19166666666666,29.650392181856805
102,2017-12-27,850.5833333333334,16260.791666666666,6717.333333333333,85.05833333333334,29.75501824856484
102,2017-12-28,802.1666666666666,15040.0,8165.333333333333,80.21666666666667,30.33903848995272
102,2017-12-29,802.0833333333334,15545.625,4749.333333333333,80.20833333333334,29.349205072881347
102,2017-12-30,603.4583333333334,11809.166666666666,15934.666666666666,60.34583333333333,29.067861007221317
102,2017-12-31,426.4166666666667,7816.583333333333,11264.666666666666,42.641666666666666,31.031462666624023
102,2018-01-01,793.0,14688.125,8416.0,79.3,30.710852020481394
102,2018-01-02,754.2083333333334,14020.041666666666,7138.5,75.42083333333333,30.600396951586166
102,2018-01-03,244.45833333333334,4779.458333333333,23389.333333333332,24.445833333333333,29.094520532022166
102,2018-01-04,600.375,11742.208333333334,16021.666666666666,60.0375,29.084249129742062
102,2018-01-05,717.0833333333334,13724.625,17970.666666666668,71.70833333333333,29.72036778985056
102,2018-01-06,800.2916666666666,15560.333333333334,9456.0,80.02916666666667,29.255965578429482
102,2018-01-07,702.3333333333334,14105.583333333334,1344.0,70.23333333333333,28.32287057331514
102,2018-01-08,675.1666666666666,13425.166666666666,11389.333333333334,67.51666666666667,28.607265376386803
102,2018-01-09,530.6666666666666,10538.916666666666,22517.333333333332,53.06666666666666,28.642496988674253
102,2018-01-10,844.7916666666666,16856.166666666668,4184.0,84.47916666666667,28.50859683729331
102,2018-01-11,846.375,16976.375,5005.333333333333,84.6375,28.35978308089919
102,2018-01-12,819.25,16297.041666666666,5760.0,81.925,28.595171925375006
102,2018-01-13,802.1666666666666,15522.291666666666,5261.333333333333,80.21666666666667,29.3963770741899
102,2018-01-14,787.625,15793.791666666666,890.6666666666666,78.7625,28.367308093106203
102,2018-01-15,394.4583333333333,7972.75,27139.166666666668,39.44583333333333,28.14349485574126
102,2018-01-16,395.6666666666667,8144.958333333333,38009.0,39.56666666666667,27.63284717710513
102,2018-01-17,662.125,13210.0,21131.5,66.21249999999999,28.511640487004797
102,2018-01-18,951.0,19159.583333333332,3637.3333333333335,95.1,28.23446056151186
102,2018-01-19,951.4583333333334,19290.833333333332,5709.333333333333,95.14583333333333,28.055875343787346
102,2018-01-20,951.5,19380.458333333332,6536.0,95.15,27.927353799252252
102,2018-01-21,950.75,19210.166666666668,8560.0,95.075,28.152712105569105
102,2018-01-22,934.0,18701.875,4813.333333333333,93.4,28.408399336073696
102,2018-01-23,951.125,18941.25,5232.0,95.1125,28.563669460392877
102,2018-01-24,769.875,15516.5,20293.5,76.9875,28.22354026359037
102,2018-01-25,802.2083333333334,15984.708333333334,14722.666666666666,80.22083333333333,28.547461158624692
102,2018-01-26,802.1666666666666,16182.583333333334,15525.333333333334,80.21666666666667,28.19692811029691
102,2018-01-27,802.1666666666666,16513.041666666668,16866.666666666668,80.21666666666667,27.632652305963557
102,2018-01-28,802.2083333333334,16592.916666666668,19048.0,80.22083333333333,27.501062618754656
102,2018-01-29,850.0,17441.083333333332,17888.0,85.0,27.7223796304702
102,2018-01-30,901.7083333333334,17966.166666666668,13442.666666666666,90.17083333333333,28.549315302528516
102,2018-01-31,901.7083333333334,17959.916666666668,15042.666666666666,90.17083333333333,28.55925038318354
102,2018-02-01,898.9166666666666,18095.333333333332,13829.333333333334,89.89166666666667,28.257769805597512
102,2018-02-02,852.0833333333334,16774.25,16610.666666666668,85.20833333333333,28.89508638405757
102,2018-02-03,687.625,13688.625,23042.666666666668,68.7625,28.574383536208593
102,2018-02-04,665.0,13373.833333333334,22693.333333333332,66.5,28.284647882058252
102,2018-02-05,602.375,12117.375,22877.333333333332,60.2375,28.277657427179292
102,2018-02-06,603.2083333333334,12369.75,21450.666666666668,60.32083333333333,27.73904136659548
102,2018-02-07,603.4583333333334,12390.333333333334,22296.0,60.34583333333333,27.70443748710913
102,2018-02-08,637.4583333333334,12913.375,21000.0,63.74583333333334,28.07999834366392
102,2018-02-09,802.1666666666666,16176.75,13973.333333333334,80.21666666666667,28.20709591783819
102,2018-02-10,802.1666666666666,16355.708333333334,14194.666666666666,80.21666666666667,27.898463923995276
102,2018-02-11,802.1666666666666,16447.416666666668,15501.333333333334,80.21666666666667,27.74290626525274
102,2018-02-12,802.1666666666666,16045.166666666666,15818.666666666666,80.21666666666667,28.438416899516294
102,2018-02-13,802.2083333333334,16100.916666666666,17176.0,80.22083333333333,28.341419915705284
102,2018-02-14,820.7916666666666,16707.0,16349.333333333334,82.07916666666667,27.94599028683918
102,2018-02-15,480.7916666666667,10048.291666666666,40338.166666666664,48.079166666666666,27.217594339557444
102,2018-02-16,923.3333333333334,18544.666666666668,12530.666666666666,92.33333333333333,28.322039280535883
102,2018-02-17,951.4166666666666,18889.458333333332,13554.666666666666,95.14166666666667,28.650769351806304
102,2018-02-18,951.375,19020.875,13493.333333333334,95.1375,28.45157294288512
102,2018-02-19,951.3333333333334,19143.708333333332,8522.666666666666,95.13333333333334,28.26777872335486
102,2018-02-20,951.2916666666666,19494.458333333332,9565.333333333334,95.12916666666666,27.75796077375265
102,2018-02-21,949.8333333333334,19531.25,10898.666666666666,94.98333333333333,27.663199288888883
102,2018-02-22,951.4166666666666,19472.666666666668,11093.333333333334,95.14166666666667,27.79267591609892
102,2018-02-23,951.2916666666666,19350.791666666668,12818.666666666666,95.12916666666666,27.964045039788065
102,2018-02-24,951.125,19295.625,11013.333333333334,95.1125,28.039081613923706
102,2018-02-25,949.75,19421.25,11090.666666666666,94.975,27.817440089249317
102,2018-02-26,944.125,19245.708333333332,10920.0,94.4125,27.904910618601114
102,2018-02-27,945.7083333333334,19338.291666666668,11248.0,94.57083333333334,27.817887581992263
102,2018-02-28,920.4583333333334,19094.0,13309.333333333334,92.04583333333333,27.42156603877891
102,2018-03-01,875.625,18154.75,17021.333333333332,87.5625,27.435502416722894
102,2018-03-02,384.9166666666667,7974.208333333333,51105.666666666664,38.49166666666667,27.457701304378872
102,2018-03-03,862.6666666666666,17167.958333333332,10973.333333333334,86.26666666666667,28.58310499290911
102,2018-03-04,901.6666666666666,18563.666666666668,11232.0,90.16666666666666,27.629135168459296
102,2018-03-05,901.7083333333334,18487.541666666668,11152.0,90.17083333333333,27.744183958716945
102,2018-03-06,901.7083333333334,18573.25,11853.333333333334,90.17083333333333,27.616155327928304
102,2018-03-07,901.7083333333334,18674.333333333332,11880.0,90.17083333333333,27.46667031100322
102,2018-03-08,914.0,18904.833333333332,11498.666666666666,91.4,27.501626568161587
102,2018-03-09,926.5,19019.166666666668,11378.666666666666,92.65,27.710156421154096
102,2018-03-10,926.5,19129.416666666668,10533.333333333334,92.65,27.55045240097058
102,2018-03-11,965.0833333333334,19191.458333333332,11506.666666666666,96.50833333333333,28.6049949883665
102,2018-03-12,926.4583333333334,19142.291666666668,12328.0,92.64583333333334,27.530683949515506
102,2018-03-13,926.4583333333334,19151.333333333332,12744.0,92.64583333333334,27.51768625044963
102,2018-03-14,926.4583333333334,18923.625,12693.333333333334,92.64583333333334,27.84880708344434
102,2018-03-15,926.4583333333334,19137.0,11832.0,92.64583333333334,27.53829659530984
102,2018-03-16,926.4583333333334,18950.458333333332,8813.333333333334,92.64583333333334,27.809373930416513
102,2018-03-17,926.5,19257.75,7653.333333333333,92.65,27.366856633476566
102,2018-03-18,926.5,19210.375,7346.666666666667,92.65,27.43434645775178
102,2018-03-19,926.4583333333334,19086.5,7762.666666666667,92.64583333333334,27.611158774235424
102,2018-03-20,703.2083333333334,15006.916666666666,19917.333333333332,70.32083333333333,26.65493179996631
102,2018-03-21,283.2916666666667,5781.125,53488.166666666664,28.329166666666666,27.874460949305806
102,2018-03-22,926.4166666666666,18916.875,5064.0,92.64166666666667,27.85749129047771
102,2018-03-23,926.4583333333334,18645.083333333332,9346.666666666666,92.64583333333334,28.264844544957484
102,2018-03-24,926.4583333333334,18527.25,9490.666666666666,92.64583333333334,28.44460899186034
102,2018-03-25,849.25,17338.291666666668,12192.666666666666,84.925,27.862128381544704
102,2018-03-26,452.625,9204.5,40163.166666666664,45.2625,27.971990602422725
102,2018-03-27,951.4166666666666,19181.708333333332,7992.0,95.14166666666667,28.214249976286727
102,2018-03-28,377.125,7736.958333333333,45460.0,37.7125,27.726822556237106
102,2018-03-29,332.4166666666667,6709.708333333333,47950.333333333336,33.24166666666667,28.181505240126757
102,2018-03-30,940.5416666666666,18795.5,10296.0,94.05416666666667,28.46486932451325
102,2018-03-31,884.6666666666666,17922.208333333332,15322.666666666666,88.46666666666667,28.07845325360605
102,2018-04-01,851.5416666666666,17024.166666666668,18082.666666666668,85.15416666666667,28.452804428345324
102,2018-04-02,874.6666666666666,17808.875,17858.666666666668,87.46666666666667,27.937730797456634
102,2018-04-03,912.0,18617.833333333332,9285.333333333334,91.2,27.864466864207255
102,2018-04-04,893.7916666666666,18131.333333333332,8989.333333333334,89.37916666666666,28.040877287323358
102,2018-04-05,715.125,14505.291666666666,15953.833333333334,71.5125,28.04403708991259
102,2018-04-06,253.20833333333334,5215.041666666667,36425.5,25.320833333333333,27.61882828250547
102,2018-04-07,0.0,5.583333333333333,58342.166666666664,0.0,0.0
102,2018-04-08,0.0,0.0,62896.333333333336,0.0,0.0
102,2018-04-09,0.0,0.0,63431.5,0.0,0.0
102,2018-04-10,441.375,8834.916666666666,39448.5,44.1375,28.41779067902923
102,2018-04-11,926.5,18632.708333333332,10429.333333333334,92.65,28.284888804409807
102,2018-04-12,920.7083333333334,18524.666666666668,13290.666666666666,92.07083333333334,28.272011567159705
102,2018-04-13,877.1666666666666,17734.208333333332,18008.0,87.71666666666667,28.135546256724485
102,2018-04-14,936.25,18805.666666666668,18194.666666666668,93.625,28.3196665012319
102,2018-04-15,950.9166666666666,18999.541666666668,13888.0,95.09166666666667,28.46979715153947
102,2018-04-16,942.8333333333334,18988.375,11288.0,94.28333333333333,28.244387830858503
102,2018-04-17,926.125,18876.958333333332,5234.666666666667,92.6125,27.90760892357746
102,2018-04-18,926.4583333333334,18722.708333333332,8709.333333333334,92.64583333333334,28.147657516310776
102,2018-04-19,926.4166666666666,18732.416666666668,8072.0,92.64166666666667,28.131804343925488
102,2018-04-20,926.4166666666666,18415.5,10904.0,92.64166666666667,28.61593117512723
102,2018-04-21,926.5,18915.125,5957.333333333333,92.65,27.862574703224713
102,2018-04-22,663.3333333333334,13871.083333333334,20149.166666666668,66.33333333333333,27.202353417080694
102,2018-04-23,859.4583333333334,17817.375,14736.0,85.94583333333333,27.438865074743678
102,2018-04-24,926.4166666666666,18974.041666666668,12658.666666666666,92.64166666666667,27.773559783066187
102,2018-04-25,532.0833333333334,11247.666666666666,29233.166666666668,53.208333333333336,26.90929106283772
102,2018-04-26,319.875,6528.833333333333,46982.166666666664,31.9875,27.869537053582828
102,2018-04-27,901.6666666666666,18338.208333333332,12717.333333333334,90.16666666666666,27.968820412147977
102,2018-04-28,338.125,7182.25,48823.5,33.8125,26.77945919918317
102,2018-04-29,0.0,0.0,71577.0,0.0,0.0
102,2018-04-30,352.25,6950.416666666667,50629.5,35.225,28.8287093099934
102,2018-05-01,910.0416666666666,18490.75,16344.0,91.00416666666666,27.99572947134228
102,2018-05-02,926.4166666666666,19065.291666666668,16512.0,92.64166666666667,27.640630406767386
102,2018-05-03,938.0,19544.625,17138.666666666668,93.8,27.29986718428553
102,2018-05-04,951.2916666666666,19751.625,19090.666666666668,95.12916666666666,27.396551408920644
102,2018-05-05,951.25,19631.666666666668,16208.0,95.125,27.56274938449783
102,2018-05-06,951.2916666666666,19574.416666666668,17794.666666666668,95.12916666666666,27.644573983331416
102,2018-05-07,951.3333333333334,19206.916666666668,17173.333333333332,95.13333333333334,28.174751861670206
102,2018-05-08,648.0833333333334,13771.0,32384.833333333332,64.80833333333334,26.770125828028302
102,2018-05-09,641.2916666666666,13346.166666666666,33094.333333333336,64.12916666666668,27.33279791117716
102,2018-05-10,685.1666666666666,14231.916666666666,30308.5,68.51666666666667,27.385323285494845
102,2018-05-11,926.4583333333334,18824.416666666668,14045.333333333334,92.64583333333334,27.995575707672803
102,2018-05-12,926.4583333333334,18726.375,15570.666666666666,92.64583333333334,28.14214614117492
102,2018-05-13,926.5,20005.916666666668,16122.666666666666,92.65,26.343410907606497
102,2018-05-14,926.4166666666666,19559.916666666668,17282.666666666668,92.64166666666667,26.941662867797945
102,2018-05-15,517.875,10614.375,37935.0,51.787499999999994,27.753359241594534
102,2018-05-16,793.6666666666666,16539.625,17460.0,79.36666666666666,27.295906379712694
102,2018-05-17,721.5833333333334,15213.25,21885.333333333332,72.15833333333333,26.98047115361792
