ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
102,2018-05-18,572.3333333333334,12050.458333333334,35015.0,57.233333333333334,27.016588811167857
102,2018-05-19,811.75,16418.416666666668,30152.0,81.175,28.12393348932347
102,2018-05-20,802.125,16377.166666666666,32338.666666666668,80.21249999999999,27.860462483335542
102,2018-05-21,795.5833333333334,16359.208333333334,30208.0,79.55833333333334,27.663583116202815
102,2018-05-22,802.125,16914.666666666668,16882.666666666668,80.21249999999999,26.97513622300174
102,2018-05-23,704.4583333333334,14970.791666666666,26471.166666666668,70.44583333333333,26.766746266108914
102,2018-05-24,654.2083333333334,13846.0,30439.0,65.42083333333333,26.876751909897767
102,2018-05-25,802.125,17150.25,15245.333333333334,80.21249999999999,26.604593956356325
102,2018-05-26,802.125,17294.625,12984.0,80.21249999999999,26.382499620546852
102,2018-05-27,802.0833333333334,17323.041666666668,9360.0,80.20833333333334,26.337853645473796
102,2018-05-28,694.8333333333334,15373.333333333334,22455.833333333332,69.48333333333333,25.709737279560564
102,2018-05-29,700.4166666666666,15166.416666666666,26993.5,70.04166666666667,26.26990646365966
102,2018-05-30,0.0,223.04166666666666,72644.5,0.0,0.0
102,2018-05-31,232.08333333333334,5100.625,61592.166666666664,23.208333333333332,25.88246266116625
102,2018-06-01,704.2916666666666,14570.75,35170.5,70.42916666666666,27.4951238878499
102,2018-06-02,851.9166666666666,17473.333333333332,27608.0,85.19166666666666,27.73360915045148
102,2018-06-03,436.9583333333333,9120.625,47336.166666666664,43.69583333333333,27.252130778074722
102,2018-06-04,366.2916666666667,7573.333333333333,47804.833333333336,36.62916666666667,27.512179980927225
102,2018-06-05,257.6666666666667,5333.416666666667,58276.5,25.766666666666666,27.481331020869465
102,2018-06-06,650.75,14276.833333333334,29975.666666666668,65.075,25.92789892716639
102,2018-06-07,660.3333333333334,13926.458333333334,32550.333333333332,66.03333333333333,26.97165367680424
102,2018-06-08,276.125,6011.125,59385.5,27.6125,26.12973514386519
102,2018-06-09,212.91666666666666,4563.333333333333,65399.666666666664,21.291666666666668,26.540707937667396
102,2018-06-10,553.4583333333334,11748.208333333334,40973.333333333336,55.34583333333334,26.797749893305244
102,2018-06-11,514.4166666666666,10131.041666666666,44000.0,51.44166666666666,28.88324388053768
102,2018-06-12,501.375,9608.791666666666,44967.333333333336,50.1375,29.681027791388964
102,2018-06-13,334.7083333333333,7791.291666666667,51196.333333333336,33.47083333333333,24.436674314093548
102,2018-06-14,394.4583333333333,8415.458333333334,39334.333333333336,39.44583333333333,26.66296233947778
102,2018-06-15,592.7083333333334,12142.25,36418.666666666664,59.27083333333333,27.766868327076484
102,2018-06-16,677.0833333333334,13925.791666666666,37517.333333333336,67.70833333333334,27.657139979075595
102,2018-06-17,291.375,6194.875,58880.0,29.1375,26.754989003006518
102,2018-06-18,415.7916666666667,8271.833333333334,52386.666666666664,41.579166666666666,28.59295517586455
102,2018-06-19,342.7083333333333,7349.041666666667,54880.0,34.270833333333336,26.5264414672359
102,2018-06-20,603.125,13127.791666666666,39549.333333333336,60.3125,26.13368743791003
102,2018-06-21,603.1666666666666,13233.625,36861.333333333336,60.31666666666666,25.926479370206994
102,2018-06-22,485.0,10956.208333333334,42508.5,48.5,25.180624379632555
102,2018-06-23,452.125,10090.097208333333,34278.166666666664,45.2125,25.488730735014848
102,2018-06-24,802.125,17656.958333333332,22424.0,80.21249999999999,25.841111978988458
102,2018-06-25,751.7083333333334,16107.625,28586.666666666668,75.17083333333333,26.546232417531723
102,2018-06-26,673.375,14624.875,31405.333333333332,67.33749999999999,26.1908663037006
102,2018-06-27,326.8333333333333,7183.833333333333,52240.166666666664,32.68333333333333,25.87945541300296
102,2018-06-28,802.0833333333334,17823.375,23576.0,80.20833333333334,25.598503993273503
102,2018-06-29,785.5416666666666,17349.833333333332,27821.333333333332,78.55416666666667,25.754845947927773
102,2018-06-30,752.5416666666666,16850.208333333332,28544.0,75.25416666666666,25.404480244639245
102,2018-07-01,752.625,17075.166666666668,30034.666666666668,75.2625,25.07256273730857
102,2018-07-02,459.5416666666667,10380.208333333334,48103.166666666664,45.954166666666666,25.182791102191
102,2018-07-03,682.0416666666666,15381.958333333334,25980.166666666668,68.20416666666667,25.22227835460194
102,2018-07-04,752.5416666666666,16811.166666666668,24642.666666666668,75.25416666666666,25.4634787228066
102,2018-07-05,406.7083333333333,9024.041666666666,49028.666666666664,40.670833333333334,25.636989000063103
102,2018-07-06,353.0833333333333,7841.208333333333,43762.666666666664,35.30833333333334,25.61410957424008
102,2018-07-07,702.9583333333334,15013.583333333334,26425.0,70.29583333333333,26.6336239035392
102,2018-07-08,467.875,10274.333333333334,39003.166666666664,46.7875,25.903665687960288
102,2018-07-09,400.3333333333333,9210.25,42015.166666666664,40.03333333333333,24.724947145239753
102,2018-07-10,802.125,17921.041666666668,19949.333333333332,80.21249999999999,25.460318991874075
102,2018-07-11,842.7083333333334,18747.333333333332,19968.0,84.27083333333333,25.569534704194968
102,2018-07-12,901.5833333333334,19403.0,17069.333333333332,90.15833333333333,26.43151331122907
102,2018-07-13,901.625,19738.125,16797.333333333332,90.1625,25.98394498802022
102,2018-07-14,901.5833333333334,20025.125,18304.0,90.15833333333333,25.610359624610467
102,2018-07-15,901.6666666666666,20160.375,20872.0,90.16666666666666,25.44089857235074
102,2018-07-16,901.6666666666666,19944.083333333332,22642.666666666668,90.16666666666666,25.716802671914675
102,2018-07-17,751.375,16381.916666666666,32010.0,75.1375,26.090179466179674
102,2018-07-18,233.70833333333334,5250.416666666667,63203.833333333336,23.370833333333334,25.320102901886095
102,2018-07-19,802.0833333333334,17370.958333333332,20733.333333333332,80.20833333333334,26.26520237721165
102,2018-07-20,802.0833333333334,17579.541666666668,16752.0,80.20833333333334,25.953562656086188
102,2018-07-21,802.0416666666666,17782.333333333332,18973.333333333332,80.20416666666667,25.656252538412033
102,2018-07-22,802.125,17605.041666666668,26197.333333333332,80.21249999999999,25.917316535746153
102,2018-07-23,866.2916666666666,19040.875,24797.333333333332,86.62916666666666,25.879880855732146
102,2018-07-24,901.5833333333334,19636.166666666668,24472.0,90.15833333333333,26.11765633708774
102,2018-07-25,692.8333333333334,14908.958333333334,37878.833333333336,69.28333333333333,26.434220663378188
102,2018-07-26,300.5,6733.083333333333,59738.5,30.049999999999997,25.387242100573037
102,2018-07-27,256.375,5677.083333333333,59236.0,25.637500000000003,25.68830458715596
102,2018-07-28,851.75,18908.583333333332,21642.666666666668,85.175,25.623484484559484
102,2018-07-29,851.7083333333334,18675.166666666668,21272.0,85.17083333333333,25.94247745818125
102,2018-07-30,780.75,16560.0,23501.333333333332,78.075,26.818636775362314
102,2018-07-31,901.2916666666666,18994.083333333332,15264.0,90.12916666666668,26.991812874476995
102,2018-08-01,901.375,19045.791666666668,16133.333333333334,90.1375,26.921020391643825
102,2018-08-02,692.4583333333334,15106.666666666666,22744.833333333332,69.24583333333332,26.074142670638423
102,2018-08-03,802.125,16773.75,26693.333333333332,80.21249999999999,27.20175497429019
102,2018-08-04,673.375,14003.958333333334,35604.5,67.33749999999999,27.35213406923637
102,2018-08-05,901.625,18960.25,18464.0,90.1625,27.049978463715757
102,2018-08-06,835.125,17797.75,19405.333333333332,83.5125,26.691404110070096
102,2018-08-07,801.4583333333334,17097.083333333332,17933.333333333332,80.14583333333334,26.665145533269968
102,2018-08-08,674.6666666666666,14494.166666666666,24234.0,67.46666666666667,26.47774775292742
102,2018-08-09,299.9583333333333,6413.791666666667,51635.666666666664,29.995833333333334,26.603031011730366
102,2018-08-10,634.9583333333334,13893.416666666666,28300.666666666668,63.49583333333333,25.99687851760326
102,2018-08-11,330.5,7213.666666666667,50792.333333333336,33.050000000000004,26.061561388105908
102,2018-08-12,534.1666666666666,11472.416666666666,36992.0,53.41666666666667,26.485422765231583
102,2018-08-13,188.66666666666666,4205.208333333333,58633.166666666664,18.866666666666667,25.520706795475185
102,2018-08-14,114.91666666666667,2934.9166666666665,67768.83333333333,11.491666666666667,22.27267005498926
102,2018-08-15,301.3333333333333,7054.416666666667,58799.166666666664,30.133333333333333,24.298032359554103
102,2018-08-16,29.041666666666668,873.25,72781.16666666667,2.904166666666667,18.917684575500207
102,2018-08-17,212.91666666666666,4907.833333333333,60826.166666666664,21.291666666666668,24.677711934435877
102,2018-08-18,373.7916666666667,8078.5,15657.5,37.37916666666667,26.319881131673235
102,2018-08-19,802.125,17036.25,20594.666666666668,80.21249999999999,26.782621615672465
102,2018-08-20,802.0,17124.291666666668,16808.0,80.2,26.640771029458644
102,2018-08-21,826.9166666666666,17652.708333333332,15445.5,82.69166666666666,26.64620946581222
102,2018-08-22,901.5833333333334,19138.416666666668,13485.333333333334,90.15833333333333,26.796921694729765
102,2018-08-23,897.625,18982.75,8752.0,89.7625,26.89805327643957
102,2018-08-24,829.375,18154.916666666668,2765.3333333333335,82.9375,25.98613667555621
102,2018-08-25,813.875,17937.708333333332,2189.3333333333335,81.3875,25.80927399217198
102,2018-08-26,787.25,17828.875,2074.6666666666665,78.725,25.117347093782787
102,2018-08-27,801.7083333333334,18232.583333333332,3912.0,80.17083333333333,25.01227693704646
102,2018-08-28,663.0833333333334,15228.666666666666,16167.0,66.30833333333334,24.768018831443623
102,2018-08-29,801.8333333333334,17659.416666666668,10874.666666666666,80.18333333333332,25.82811971579532
102,2018-08-30,802.0,17209.916666666668,13949.333333333334,80.2,26.50822442487132
102,2018-08-31,802.0416666666666,16879.041666666668,16210.666666666666,80.20416666666667,27.029261715918246
102,2018-09-01,802.0833333333334,16904.125,14405.333333333334,80.20833333333334,26.99055621696545
102,2018-09-02,802.125,17411.25,9618.666666666666,80.21249999999999,26.205782898987724
102,2018-09-03,802.0833333333334,17873.375,5672.0,80.20833333333334,25.526893276234127
102,2018-09-04,779.0416666666666,17448.791666666668,10954.833333333334,77.90416666666667,25.396879997261827
102,2018-09-05,829.625,17732.833333333332,29170.666666666668,82.96249999999999,26.61268762277132
102,2018-09-06,879.3333333333334,18182.416666666668,32325.333333333332,87.93333333333334,27.50977058116281
102,2018-09-07,868.9583333333334,17758.0,29869.333333333332,86.89583333333334,27.834917517613345
102,2018-09-08,801.9583333333334,16525.125,21752.0,80.19583333333333,27.605275720724926
102,2018-09-09,802.0,16388.958333333332,25834.666666666668,80.2,27.83607866068364
102,2018-09-10,800.5416666666666,16373.375,24184.0,80.05416666666667,27.811907118857427
102,2018-09-11,262.0833333333333,5720.916666666667,56773.5,26.208333333333332,26.059064446742703
102,2018-09-12,620.75,13604.625,28756.333333333332,62.075,25.954650838716
102,2018-09-13,330.875,7730.458333333333,49678.166666666664,33.0875,24.346904290927124
102,2018-09-14,761.9583333333334,17069.708333333332,22917.333333333332,76.19583333333333,25.39160541863063
102,2018-09-15,876.6666666666666,19215.333333333332,18714.666666666668,87.66666666666667,25.952046398131117
102,2018-09-16,0.0,472.125,76159.16666666667,0.0,0.0
102,2018-09-17,473.875,10148.25,39964.0,47.387499999999996,26.561810739125796
102,2018-09-18,901.5416666666666,19481.916666666668,11512.0,90.15416666666667,26.323228877491804
102,2018-09-19,656.6666666666666,14104.916666666666,28455.166666666668,65.66666666666666,26.482530717224297
102,2018-09-20,863.9583333333334,19022.0,10704.166666666666,86.39583333333334,25.83578480764962
102,2018-09-21,55.041666666666664,1609.875,65124.333333333336,5.504166666666667,19.448425947494194
102,2018-09-22,467.8333333333333,9950.083333333334,38121.833333333336,46.78333333333333,26.745423684335417
102,2018-09-23,802.0,16744.5,16357.333333333334,80.2,27.245025729841643
102,2018-09-24,802.0,16828.375,12509.333333333334,80.2,27.10923267001914
102,2018-09-25,825.0,17799.291666666668,9384.0,82.5,26.3655154816554
102,2018-09-26,851.625,18666.166666666668,6474.666666666667,85.1625,25.952446270882255
102,2018-09-27,851.625,18533.5,8653.333333333334,85.1625,26.13821930558179
102,2018-09-28,851.7083333333334,18244.75,10213.333333333334,85.17083333333333,26.554493225600673
102,2018-09-29,851.6666666666666,17902.25,10290.666666666666,85.16666666666667,27.061201183588036
102,2018-09-30,851.6666666666666,17958.541666666668,9448.0,85.16666666666667,26.976376917514493
102,2018-10-01,851.6666666666666,18186.541666666668,8669.333333333334,85.16666666666667,26.63818101144696
102,2018-10-02,834.4583333333334,17993.416666666668,9000.0,83.44583333333333,26.380076895407733
102,2018-10-03,150.45833333333334,3216.75,56254.0,15.045833333333333,26.60626883586781
102,2018-10-04,802.0,17169.375,11122.666666666666,80.2,26.570817710798057
102,2018-10-05,802.0,17198.25,12064.0,80.2,26.526206639241394
102,2018-10-06,723.1666666666666,14505.625,18072.0,72.31666666666666,28.358743973841566
102,2018-10-07,802.0416666666666,16493.583333333332,14552.0,80.20416666666667,27.660940955152597
102,2018-10-08,802.0416666666666,16929.625,14912.0,80.20416666666667,26.948502091583382
102,2018-10-09,802.0833333333334,17584.5,14077.333333333334,80.20833333333334,25.94624448298849
102,2018-10-10,802.0416666666666,17650.375,15496.0,80.20416666666667,25.848064685437123
102,2018-10-11,802.0,17422.208333333332,17589.333333333332,80.2,26.18521857877757
102,2018-10-12,218.41666666666666,4447.375,42188.666666666664,21.84166666666667,27.9361827045292
102,2018-10-13,802.0416666666666,15899.333333333334,15493.333333333334,80.20416666666667,28.694790225306445
102,2018-10-14,802.0833333333334,16258.833333333334,14333.333333333334,80.20833333333334,28.0617758210067
102,2018-10-15,802.0,16543.208333333332,13304.0,80.2,27.576533169452723
102,2018-10-16,802.0833333333334,16634.083333333332,12250.666666666666,80.20833333333334,27.42872732859407
102,2018-10-17,802.0416666666666,16552.875,11341.333333333334,80.20416666666667,27.56186068717502
102,2018-10-18,802.0833333333334,16403.625,11117.333333333334,80.20833333333334,27.81407988241082
102,2018-10-19,802.0,16406.958333333332,9744.0,80.2,27.805539824312348
102,2018-10-20,592.375,12358.0,23342.333333333332,59.2375,27.266762083940232
102,2018-10-21,433.5416666666667,8711.75,33914.833333333336,43.354166666666664,28.308084069089322
102,2018-10-22,655.9583333333334,13928.75,18139.5,65.59583333333333,26.78854637191261
102,2018-10-23,802.0,16838.375,9554.666666666666,80.2,27.093132997295367
102,2018-10-24,802.0,16718.25,12221.333333333334,80.2,27.287804245859064
102,2018-10-25,207.375,4504.291666666667,50134.166666666664,20.7375,26.188759793900264
102,2018-10-26,802.0416666666666,16662.0,8210.666666666666,80.20416666666667,27.38134886101442
102,2018-10-27,802.0,17210.041666666668,8386.666666666666,80.2,26.508031890296607
102,2018-10-28,802.0416666666666,17432.541666666668,9322.666666666666,80.20416666666667,26.1710566047056
102,2018-10-29,801.9583333333334,17438.166666666668,11341.333333333334,80.19583333333333,26.159896316190224
102,2018-10-30,381.5416666666667,8698.375,39651.666666666664,38.15416666666667,24.951053277831267
102,2018-10-31,73.58333333333333,1617.625,61953.833333333336,7.358333333333333,25.875374563188487
102,2018-11-01,182.83333333333334,3650.1666666666665,51236.0,18.28333333333333,28.492313897386722
102,2018-11-02,501.3333333333333,11112.291666666666,25432.0,50.13333333333333,25.663033302711586
102,2018-11-03,126.41666666666667,2229.8333333333335,55149.333333333336,12.641666666666667,32.249053242643946
102,2018-11-04,409.25,7400.25,34647.166666666664,40.925,31.457726653378828
102,2018-11-05,612.9166666666666,10620.125,24402.666666666668,61.291666666666664,32.82893850642583
102,2018-11-06,652.9166666666666,11451.375,23048.0,65.29166666666667,32.43285316295108
102,2018-11-07,636.4583333333334,11696.791666666666,24869.333333333332,63.645833333333336,30.95196747921142
102,2018-11-08,125.04166666666667,2505.375,60401.666666666664,12.504166666666666,28.390108488970927
102,2018-11-09,590.9166666666666,12016.25,24034.666666666668,59.09166666666666,27.9732110452281
102,2018-11-10,687.4583333333334,14111.208333333334,16730.666666666668,68.74583333333332,27.71195818532746
102,2018-11-11,695.8333333333334,14372.958333333334,19960.0,69.58333333333333,27.538742217493688
102,2018-11-12,553.4166666666666,11593.083333333334,29591.333333333332,55.34166666666667,27.154281408215148
102,2018-11-13,657.7916666666666,13968.583333333334,17330.666666666668,65.77916666666667,26.786812768335288
102,2018-11-14,690.75,13778.791666666666,20480.0,69.075,28.516406554759577
102,2018-11-15,733.375,14558.083333333334,10312.833333333334,73.3375,28.65543054545871
102,2018-11-16,752.5416666666666,15131.916666666666,15432.0,75.25416666666666,28.28926395459193
102,2018-11-17,773.7083333333334,15413.541666666666,15794.666666666666,77.37083333333334,28.553534274965642
102,2018-11-18,802.0833333333334,15896.416666666666,12869.333333333334,80.20833333333334,28.70154612063166
102,2018-11-19,813.5,16226.625,11058.666666666666,81.35,28.51769339999332
102,2018-11-20,901.5833333333334,17813.666666666668,5058.666666666667,90.15833333333333,28.789729951410585
102,2018-11-21,901.625,17583.5,7018.666666666667,90.1625,29.167933242338933
102,2018-11-22,901.625,17395.666666666668,7026.666666666667,90.1625,29.482880075497732
102,2018-11-23,901.6666666666666,17688.791666666668,7181.333333333333,90.16666666666666,28.99565245726068
102,2018-11-24,901.0833333333334,17959.25,4602.666666666667,90.10833333333333,28.540514559968326
102,2018-11-25,895.9166666666666,18069.125,1805.3333333333333,89.59166666666667,28.20431337371837
102,2018-11-26,845.0,17103.875,4649.5,84.5,28.10264730458254
102,2018-11-27,156.70833333333334,3014.7916666666665,46548.833333333336,15.670833333333334,29.567855250731345
102,2018-11-28,809.9583333333334,15714.5,4098.666666666667,80.99583333333334,29.318864654370874
102,2018-11-29,569.625,11589.375,19012.5,56.962500000000006,27.958512646281612
102,2018-11-30,409.5,8584.458333333334,28641.5,40.949999999999996,27.134763890169733
102,2018-12-01,294.2083333333333,5723.541666666667,36364.833333333336,29.420833333333334,29.239851247891867
102,2018-12-02,376.5833333333333,7587.291666666667,30908.833333333332,37.65833333333333,28.233151193973843
102,2018-12-03,30.541666666666668,868.5833333333334,49371.833333333336,3.0541666666666667,20.0016709840417
102,2018-12-04,146.20833333333334,3293.5833333333335,41807.833333333336,14.620833333333334,25.251577140736615
102,2018-12-05,423.25,8457.875,27034.666666666668,42.325,28.46562621619891
102,2018-12-06,844.8333333333334,16994.625,1549.3333333333333,84.48333333333333,28.277726699536537
102,2018-12-07,697.375,14084.875,10266.833333333334,69.7375,28.164264562754965
102,2018-12-08,726.7083333333334,14809.166666666666,1338.6666666666667,72.67083333333333,27.91351687205747
102,2018-12-09,620.8333333333334,13087.833333333334,986.6666666666666,62.083333333333336,26.98312894503377
102,2018-12-10,673.0833333333334,13894.083333333334,4613.333333333333,67.30833333333334,27.55649487091828
102,2018-12-11,721.8333333333334,15087.625,3200.0,72.18333333333334,27.214545769205635
102,2018-12-12,716.7916666666666,15568.583333333334,6262.833333333333,71.67916666666667,26.18960147662047
102,2018-12-13,848.5833333333334,17578.083333333332,4386.666666666667,84.85833333333333,27.46047319025744
102,2018-12-14,900.9583333333334,18368.916666666668,5960.0,90.09583333333333,27.90012831156498
102,2018-12-15,886.75,17958.583333333332,8597.333333333334,88.675,28.087569546595642
102,2018-12-16,802.2083333333334,16209.375,11986.666666666666,80.22083333333333,28.151785018100806
102,2018-12-17,802.25,15976.333333333334,10992.0,80.22500000000001,28.56390963717165
102,2018-12-18,823.75,16131.416666666666,11416.0,82.375,29.0474462358648
102,2018-12-19,851.9166666666666,16830.958333333332,10488.0,85.19166666666666,28.792097729960247
102,2018-12-20,706.125,14182.375,21005.833333333332,70.6125,28.321591940701047
102,2018-12-21,252.70833333333334,5105.375,44460.333333333336,25.270833333333332,28.156388827678892
102,2018-12-22,387.5833333333333,7677.833333333333,4096.333333333333,38.75833333333333,28.71517391335808
102,2018-12-23,720.9166666666666,14938.875,1133.3333333333333,72.09166666666667,27.45062332709495
102,2018-12-24,699.625,14433.666666666666,9977.5,69.9625,27.572343883513085
102,2018-12-25,802.2916666666666,16491.416666666668,7133.333333333333,80.22916666666666,27.67319826306951
102,2018-12-26,824.0833333333334,16803.125,8589.333333333334,82.40833333333333,27.897552951873205
102,2018-12-27,900.875,17959.458333333332,4154.666666666667,90.08749999999999,28.53358490303392
102,2018-12-28,896.0416666666666,18047.75,4472.0,89.60416666666666,28.24165716255797
102,2018-12-29,850.5833333333334,17075.791666666668,2805.3333333333335,85.05833333333334,28.33485921020418
102,2018-12-30,802.25,16237.333333333334,5309.333333333333,80.22500000000001,28.104771411561835
102,2018-12-31,766.5833333333334,15784.833333333334,2584.0,76.65833333333333,27.625135062841615
102,2019-01-01,749.7916666666666,15570.166666666666,10026.833333333334,74.97916666666666,27.39254512725547
102,2019-01-02,822.2916666666666,16730.291666666668,10373.333333333334,82.22916666666666,27.95808459539043
102,2019-01-03,728.6666666666666,14830.25,17818.5,72.86666666666667,27.94894818960495
102,2019-01-04,752.625,15343.083333333334,14114.666666666666,75.2625,27.903008684695056
102,2019-01-05,656.2916666666666,13430.208333333334,16399.5,65.62916666666668,27.797080069288242
102,2019-01-06,702.875,14205.125,14437.333333333334,70.28750000000001,28.146090172854283
102,2019-01-07,674.5833333333334,13637.791666666666,17758.666666666668,67.45833333333333,28.13692242043912
102,2019-01-08,507.7916666666667,10358.666666666666,29407.0,50.77916666666666,27.88474961921311
102,2019-01-09,561.75,11044.416666666666,23669.166666666668,56.175,28.932458331132622
102,2019-01-10,827.6666666666666,16367.416666666666,6770.666666666667,82.76666666666667,28.764734134722268
102,2019-01-11,802.3333333333334,15773.833333333334,9224.0,80.23333333333333,28.933610163104163
102,2019-01-12,802.25,16005.541666666666,10266.666666666666,80.22500000000001,28.511783679090318
102,2019-01-13,802.2916666666666,16125.541666666666,9256.0,80.22916666666666,28.301079894818347
102,2019-01-14,719.9166666666666,14818.791666666666,14830.166666666666,71.99166666666666,27.634682127516392
102,2019-01-15,411.5833333333333,8244.291666666666,30018.5,41.15833333333334,28.39811216178198
102,2019-01-16,802.25,16218.625,5394.666666666667,80.22500000000001,28.137190524268657
102,2019-01-17,250.83333333333334,5102.458333333333,39977.333333333336,25.083333333333336,27.96345443508984
102,2019-01-18,802.2083333333334,16195.291666666666,5725.333333333333,80.22083333333333,28.176265649910253
102,2019-01-19,802.25,16181.333333333334,7485.333333333333,80.22500000000001,28.202035781970995
102,2019-01-20,556.9166666666666,11266.541666666666,22515.0,55.69166666666666,28.118012897085894
102,2019-01-21,802.2916666666666,15659.916666666666,7688.0,80.22916666666666,29.14257162217055
102,2019-01-22,833.375,16602.0,6429.333333333333,83.33749999999999,28.553877795847892
102,2019-01-23,733.0416666666666,14866.083333333334,12415.833333333334,73.30416666666667,28.048984078224294
102,2019-01-24,437.875,8728.416666666666,26858.333333333332,43.7875,28.53643511136995
102,2019-01-25,800.6666666666666,16187.75,1933.3333333333333,80.06666666666666,28.135218846898972
102,2019-01-26,801.9166666666666,16394.208333333332,3360.0,80.19166666666668,27.824273138464385
102,2019-01-27,802.2083333333334,16458.166666666668,5528.0,80.22083333333333,27.726225497642176
102,2019-01-28,747.25,15309.916666666666,9809.166666666666,74.725,27.763750619152077
102,2019-01-29,802.2083333333334,16283.25,6850.666666666667,80.22083333333333,28.024064009198273
102,2019-01-30,802.2916666666666,16102.666666666666,7208.0,80.22916666666666,28.341283621070357
102,2019-01-31,802.2916666666666,15863.416666666666,6026.666666666667,80.22916666666666,28.76872319785391
102,2019-02-01,802.2916666666666,16131.791666666666,4482.666666666667,80.22916666666666,28.290115102252372
102,2019-02-02,802.1666666666666,16324.5,4392.0,80.21666666666667,27.95179876191546
102,2019-02-03,802.2083333333334,16527.583333333332,3770.6666666666665,80.22083333333333,27.60977398053423
102,2019-02-04,802.125,16662.083333333332,3458.6666666666665,80.21249999999999,27.38405686563805
102,2019-02-05,779.75,16095.25,4002.6666666666665,77.97500000000001,27.557682649643013
102,2019-02-06,702.8333333333334,14751.5,9770.666666666666,70.28333333333333,27.10199151122108
102,2019-02-07,702.8333333333334,14543.5,12765.333333333334,70.28333333333333,27.489602075001052
102,2019-02-08,702.875,14183.25,12853.333333333334,70.28750000000001,28.189500232081272
102,2019-02-09,702.9583333333334,13884.375,11544.0,70.29583333333333,28.799721409458073
102,2019-02-10,702.875,14580.625,12637.333333333334,70.28750000000001,27.421233943446637
102,2019-02-11,839.25,17404.041666666668,9312.0,83.92500000000001,27.430029423242207
102,2019-02-12,901.7916666666666,18412.458333333332,8429.333333333334,90.17916666666666,27.859895209840563
102,2019-02-13,703.5416666666666,14248.25,18258.166666666668,70.35416666666666,28.087516108216022
102,2019-02-14,0.0,60.208333333333336,54371.666666666664,0.0,0.0
102,2019-02-15,191.54166666666666,3841.75,29324.333333333332,19.154166666666665,28.360847197819282
102,2019-02-16,666.625,13631.791666666666,864.0,66.66250000000001,27.817218022820427
102,2019-02-17,693.0,14531.083333333334,352.0,69.3,27.12815630860282
102,2019-02-18,720.0833333333334,15043.375,104.0,72.00833333333333,27.228424657218063
102,2019-02-19,747.25,15255.791666666666,1194.6666666666667,74.725,27.862251767771255
102,2019-02-20,742.4583333333334,15075.333333333334,3277.3333333333335,74.24583333333334,28.01497249001312
102,2019-02-21,444.7916666666667,9271.958333333334,17982.5,44.479166666666664,27.28790588707588
102,2019-02-22,702.8333333333334,14522.333333333334,3442.6666666666665,70.28333333333333,27.529668862518264
102,2019-02-23,718.6666666666666,14563.166666666666,3770.6666666666665,71.86666666666667,28.070924745457525
102,2019-02-24,752.625,15924.333333333334,3677.3333333333335,75.2625,26.884528133045865
102,2019-02-25,665.3333333333334,14315.083333333334,8168.0,66.53333333333333,26.43811209233462
102,2019-02-26,474.6666666666667,10218.083333333334,18669.0,47.46666666666667,26.42435116392235
102,2019-02-27,462.7916666666667,9910.625,25264.833333333332,46.27916666666667,26.562535298115797
102,2019-02-28,667.0416666666666,13492.527791666667,12364.333333333334,66.70416666666667,28.121901290918323
102,2019-03-01,782.2916666666666,16378.958333333334,7626.333333333333,78.22916666666667,27.1686127611222
102,2019-03-02,379.125,7957.291666666667,28666.833333333332,37.9125,27.102052624689094
102,2019-03-03,359.7083333333333,7636.25,26364.333333333332,35.97083333333334,26.79510103490297
102,2019-03-04,682.25,14450.958333333334,6992.0,68.22500000000001,26.855419046603025
102,2019-03-05,731.5,15412.75,5890.666666666667,73.15,26.997231729141998
102,2019-03-06,784.0833333333334,16496.625,5469.333333333333,78.40833333333333,27.0366051305107
102,2019-03-07,797.4166666666666,16857.0,4224.0,79.74166666666666,26.90853535952753
102,2019-03-08,799.4166666666666,17030.083333333332,4717.333333333333,79.94166666666666,26.701856844831777
102,2019-03-09,802.2083333333334,17279.375,4957.333333333333,80.22083333333333,26.408526944856387
102,2019-03-10,834.7083333333334,17053.652749999997,5208.0,83.47083333333333,27.84212453318021
102,2019-03-11,802.0833333333334,16822.458333333332,5312.0,80.20833333333334,27.121585149481888
102,2019-03-12,801.9583333333334,16799.708333333332,4733.333333333333,80.19583333333333,27.15408046932032
102,2019-03-13,801.9583333333334,17371.916666666668,5792.0,80.19583333333333,26.2596603873749
102,2019-03-14,802.1666666666666,17198.333333333332,8706.666666666666,80.21666666666667,26.531590593403752
102,2019-03-15,802.2083333333334,16365.041666666666,8642.666666666666,80.22083333333333,27.8840011270637
102,2019-03-16,802.25,15928.916666666666,9498.666666666666,80.22500000000001,28.648937728554465
102,2019-03-17,66.875,1535.4166666666667,53233.5,6.6875,24.77550881953867
102,2019-03-18,285.6666666666667,6208.291666666667,30818.0,28.566666666666666,26.174144345487775
102,2019-03-19,103.16666666666667,2191.5833333333335,40639.5,10.316666666666666,26.77727923748685
102,2019-03-20,235.66666666666666,5390.416666666667,30228.5,23.566666666666666,24.86914534539177
102,2019-03-21,641.2083333333334,14663.833333333334,5186.666666666667,64.12083333333334,24.87348739718658
102,2019-03-22,681.75,15410.833333333334,4757.333333333333,68.175,25.164254042069974
102,2019-03-23,688.9583333333334,15255.125,5421.333333333333,68.89583333333333,25.68988882606847
102,2019-03-24,688.7916666666666,15874.666666666666,5608.0,68.87916666666666,24.681315705666613
102,2019-03-25,717.75,16032.791666666666,5408.0,71.775,25.465317175476304
102,2019-03-26,727.75,16243.25,5138.666666666667,72.775,25.485568364294913
102,2019-03-27,727.7083333333334,16428.0,5333.333333333333,72.77083333333333,25.19751381449017
102,2019-03-28,734.7916666666666,16585.166666666668,6280.0,73.47916666666666,25.2016757778872
102,2019-03-29,744.7916666666666,16756.25,6285.333333333333,74.47916666666666,25.283838948982552
102,2019-03-30,639.0,13972.291666666666,11264.0,63.9,26.01466593108384
102,2019-03-31,802.25,17612.958333333332,6664.0,80.22500000000001,25.909704266035188
102,2019-04-01,802.2916666666666,17500.125,2730.6666666666665,80.22916666666666,26.078113330936525
102,2019-04-02,476.4166666666667,10545.5,20505.166666666668,47.641666666666666,25.69832445645589
102,2019-04-03,777.875,14108.5,1904.8333333333333,77.7875,31.362740841809313
102,2019-04-04,722.375,12008.166666666666,1301.3333333333333,72.2375,34.219293466946105
102,2019-04-05,617.2916666666666,10717.875,1970.6666666666667,61.72916666666667,32.76172528499249
102,2019-04-06,614.4583333333334,11199.708333333334,8.0,61.44583333333333,31.208346819547632
102,2019-04-07,603.375,11205.541666666666,90.66666666666667,60.3375,30.629470909111195
102,2019-04-08,597.0416666666666,11131.375,2.6666666666666665,59.704166666666666,30.50990568450788
102,2019-04-09,609.125,11157.958333333334,48.0,60.9125,31.05322620999212
102,2019-04-10,632.5,11932.916666666666,2360.0,63.24999999999999,30.150808338279965
102,2019-04-11,695.8333333333334,13002.791666666666,11826.666666666666,69.58333333333333,30.440631872856365
102,2019-04-12,752.625,13276.0,14613.333333333334,75.2625,32.247528434769514
102,2019-04-13,769.0833333333334,13401.958333333334,10370.666666666666,76.90833333333333,32.643008225373364
102,2019-04-14,802.25,14068.916666666666,3698.6666666666665,80.22500000000001,32.43650897072151
102,2019-04-15,802.25,13663.166666666666,2613.3333333333335,80.22500000000001,33.399763963941986
102,2019-04-16,801.7916666666666,13852.583333333334,1077.3333333333333,80.17916666666667,32.924243472436956
102,2019-04-17,595.5416666666666,10785.958333333334,12400.666666666666,59.55416666666666,31.407867610795414
102,2019-04-18,752.6666666666666,14107.083333333334,1456.0,75.26666666666667,30.3494265095352
102,2019-04-19,728.9166666666666,13663.916666666666,200.0,72.89166666666667,30.345039957227165
102,2019-04-20,702.4583333333334,12719.791666666666,474.6666666666667,70.24583333333332,31.41417137553572
102,2019-04-21,702.625,13271.916666666666,48.0,70.2625,30.114453765155748
102,2019-04-22,701.625,13221.25,424.0,70.16250000000001,30.18683464120261
102,2019-04-23,702.5,13418.125,570.6666666666666,70.25,29.78101759125561
102,2019-04-24,694.5,12435.75,50.666666666666664,69.45,31.767665802223426
102,2019-04-25,702.7916666666666,14008.208333333334,1490.6666666666667,70.27916666666667,28.538362428377805
102,2019-04-26,702.7916666666666,13440.208333333334,8976.0,70.27916666666667,29.744429288153807
102,2019-04-27,702.7916666666666,11649.791666666666,15144.0,70.27916666666667,34.31574897023671
102,2019-04-28,702.7916666666666,11299.083333333334,24589.333333333332,70.27916666666667,35.380863614796674
102,2019-04-29,770.7916666666666,12715.541666666666,29504.0,77.07916666666667,34.481582031612675
102,2019-04-30,802.2916666666666,13244.25,26546.666666666668,80.22916666666666,34.45799067939337
102,2019-05-01,802.25,13833.625,20978.666666666668,80.22500000000001,32.98821109193481
102,2019-05-02,592.5,10433.541666666666,34749.166666666664,59.25,32.302909286955135
102,2019-05-03,769.2083333333334,14048.875,11263.5,76.92083333333333,31.14493795964287
102,2019-05-04,287.5,4903.333333333333,36528.166666666664,28.749999999999996,33.35273623385452
102,2019-05-05,798.75,14081.291666666666,2165.3333333333335,79.875,32.26661557444718
102,2019-05-06,755.5,13500.208333333334,3832.0,75.55,31.833107513772934
102,2019-05-07,748.875,12805.541666666666,5973.333333333333,74.88749999999999,33.265680873840424
102,2019-05-08,711.7916666666666,12936.625,4536.0,71.17916666666667,31.298026060807118
102,2019-05-09,702.7916666666666,12850.208333333334,6136.0,70.27916666666667,31.110104678372053
102,2019-05-10,702.7916666666666,12669.541666666666,5296.0,70.27916666666667,31.553732321720833
102,2019-05-11,702.7916666666666,12523.708333333334,5101.333333333333,70.27916666666667,31.92116230660292
102,2019-05-12,702.7916666666666,12606.5,5944.0,70.27916666666667,31.71152392725093
102,2019-05-13,702.75,12082.791666666666,8117.333333333333,70.275,33.08404514685141
102,2019-05-14,757.6666666666666,12667.75,6376.0,75.76666666666667,34.02230510986999
102,2019-05-15,802.125,14018.75,3416.0,80.21249999999999,32.54751226036558
102,2019-05-16,802.25,14213.041666666666,7925.333333333333,80.22500000000001,32.10759191235749
102,2019-05-17,802.2083333333334,14272.75,5805.333333333333,80.22083333333333,31.971613058294846
102,2019-05-18,760.1666666666666,13227.333333333334,3186.6666666666665,76.01666666666667,32.69049989079851
102,2019-05-19,708.4166666666666,13549.708333333334,2112.0,70.84166666666667,29.74019838475408
102,2019-05-20,748.9583333333334,13962.416666666666,898.6666666666666,74.89583333333333,30.512802722387676
102,2019-05-21,730.0833333333334,13353.375,5216.0,73.00833333333333,31.100432370925784
102,2019-05-22,702.875,12865.0,16826.666666666668,70.28750000000001,31.078020145096513
102,2019-05-23,760.3333333333334,13612.458333333334,9813.333333333334,76.03333333333333,31.77258169344463
102,2019-05-24,802.1666666666666,12882.625,5864.0,80.21666666666667,35.419733081486804
102,2019-05-25,802.2083333333334,13547.833333333334,8082.666666666667,80.22083333333333,33.68234824346657
102,2019-05-26,802.1666666666666,14234.375,5157.333333333333,80.21666666666667,32.05614148066837
102,2019-05-27,802.2083333333334,14095.208333333334,3880.0,80.22083333333333,32.374323918195216
102,2019-05-28,802.125,13829.875,4906.666666666667,80.21249999999999,32.99201456990754
102,2019-05-29,802.1666666666666,13603.041666666666,3693.3333333333335,80.21666666666667,33.54390511109138
102,2019-05-30,512.9166666666666,8940.125,21509.0,51.29166666666667,32.635348747609484
102,2019-05-31,802.1666666666666,14197.708333333334,1621.3333333333333,80.21666666666667,32.138928915562474
102,2019-06-01,802.2083333333334,14775.208333333334,1629.3333333333333,80.22083333333333,30.884359122591803
102,2019-06-02,802.125,14236.333333333334,2194.6666666666665,80.21249999999999,32.05006702334403
102,2019-06-03,802.2083333333334,13263.416666666666,4240.0,80.22083333333333,34.40462225880294
102,2019-06-04,765.875,12905.666666666666,5266.666666666667,76.58749999999999,33.75689458119172
102,2019-06-05,702.8333333333334,12151.75,6338.666666666667,70.28333333333333,32.9002018456418
102,2019-06-06,640.6666666666666,10946.75,9066.0,64.06666666666668,33.29139292991578
102,2019-06-07,765.75,13403.791666666666,0.0,76.575,32.49708260411388
102,2019-06-08,521.7083333333334,9478.416666666666,15410.833333333334,52.170833333333334,31.309563687090264
102,2019-06-09,0.0,0.0,58832.333333333336,0.0,0.0
102,2019-06-10,0.0,76.91666666666667,59473.666666666664,0.0,0.0
102,2019-06-11,0.0,0.0,62257.166666666664,0.0,0.0
102,2019-06-12,0.0,196.54166666666666,62360.833333333336,0.0,0.0
102,2019-06-13,122.20833333333333,3617.2916666666665,53964.166666666664,12.220833333333333,19.21774078980207
102,2019-06-14,301.8333333333333,8964.333333333334,34896.666666666664,30.183333333333334,19.152886748720235
102,2019-06-15,681.25,20183.291666666668,9762.666666666666,68.125,19.199926093984505
102,2019-06-16,702.7083333333334,21230.791666666668,7752.0,70.27083333333334,18.827556215847395
102,2019-06-17,680.1666666666666,15867.416666666666,10166.666666666666,68.01666666666667,24.383393992230758
102,2019-06-18,347.9583333333333,6562.625,36488.666666666664,34.795833333333334,30.16023292678023
102,2019-06-19,569.5416666666666,11576.291666666666,19254.333333333332,56.95416666666666,27.9860160793192
102,2019-06-20,664.0833333333334,12540.541666666666,15201.0,66.40833333333333,30.122521510788896
102,2019-06-21,851.875,15305.375,4824.0,85.1875,31.66043927922924
102,2019-06-22,851.9166666666666,14823.541666666666,11234.666666666666,85.19166666666666,32.69114818302343
102,2019-06-23,725.5416666666666,12575.5,18731.833333333332,72.55416666666666,32.818757482582974
102,2019-06-24,851.9583333333334,14814.416666666666,17440.0,85.19583333333334,32.71288431501596
102,2019-06-25,851.9166666666666,15143.916666666666,17490.666666666668,85.19166666666666,31.99955519359625
102,2019-06-26,367.0833333333333,7717.083333333333,44861.0,36.70833333333333,27.058051221136363
102,2019-06-27,281.3333333333333,5096.958333333333,56149.833333333336,28.133333333333333,31.3975055929326
102,2019-06-28,725.9166666666666,13361.125,26404.333333333332,72.59166666666667,30.905002177752415
102,2019-06-29,802.3333333333334,14443.625,22666.666666666668,80.23333333333333,31.598296441817375
102,2019-06-30,802.25,13841.541666666666,23373.333333333332,80.22500000000001,32.96934349196411
102,2019-07-01,802.2916666666666,13690.916666666666,18957.333333333332,80.22916666666666,33.3337974488357
102,2019-07-02,837.625,14758.583333333334,14149.333333333334,83.76249999999999,32.284197613817945
102,2019-07-03,852.0,15439.208333333334,15938.666666666666,85.2,31.390599150971145
102,2019-07-04,852.0416666666666,15875.166666666666,17032.0,85.20416666666667,30.53005436513352
102,2019-07-05,852.0416666666666,15673.166666666666,19632.0,85.20416666666667,30.923533941591604
102,2019-07-06,646.5833333333334,11445.666666666666,23370.0,64.65833333333333,32.134270854568925
102,2019-07-07,802.25,13969.083333333334,19448.0,80.22500000000001,32.66832409666585
102,2019-07-08,831.2916666666666,14554.875,10370.666666666666,83.12916666666666,32.488524272604344
102,2019-07-09,723.5833333333334,13418.458333333334,4912.0,72.35833333333333,30.67403938811484
102,2019-07-10,686.6666666666666,13139.583333333334,7325.333333333333,68.66666666666667,29.726885471169602
102,2019-07-11,802.3333333333334,15116.458333333334,14408.0,80.23333333333333,30.191856741869838
102,2019-07-12,833.4583333333334,14559.958333333334,20837.333333333332,83.34583333333333,32.5618295801747
102,2019-07-13,852.0,15077.666666666666,22344.0,85.2,32.14330245617138
102,2019-07-14,851.9166666666666,14896.666666666666,19064.0,85.19166666666666,32.530673342283876
102,2019-07-15,851.9583333333334,15111.875,18506.666666666668,85.19583333333334,32.0689721567384
102,2019-07-16,362.0416666666667,6711.541666666667,48055.0,36.204166666666666,30.684659096788074
102,2019-07-17,215.04166666666666,4008.75,58619.5,21.504166666666666,30.5139677095243
102,2019-07-18,837.3333333333334,15290.333333333334,17938.666666666668,83.73333333333333,31.150603504029416
102,2019-07-19,852.0416666666666,15908.291666666666,18114.666666666668,85.20416666666667,30.46648323681658
102,2019-07-20,852.0833333333334,15997.375,18549.333333333332,85.20833333333333,30.298308489847724
102,2019-07-21,556.5416666666666,10191.583333333334,37431.666666666664,55.65416666666667,31.062833029433328
102,2019-07-22,360.9583333333333,6506.708333333333,43229.5,36.09583333333333,31.55591451557474
102,2019-07-23,790.0833333333334,14860.625,15360.333333333334,79.00833333333334,30.242721023584885
102,2019-07-24,718.2083333333334,14800.111083333331,18261.0,71.82083333333334,27.603903644874855
102,2019-07-25,868.6666666666666,17832.75,10680.0,86.86666666666667,27.70893751976311
102,2019-07-26,901.75,18545.5,9920.0,90.17500000000001,27.65875594259164
102,2019-07-27,901.75,18641.0,11410.666666666666,90.17500000000001,27.517056935429075
102,2019-07-28,901.7083333333334,18696.875,13048.0,90.17083333333333,27.433555444128732
102,2019-07-29,901.6666666666666,18637.666666666668,12704.0,90.16666666666666,27.519434955496337
102,2019-07-30,751.5,15696.625,21070.833333333332,75.14999999999999,27.233768405628595
102,2019-07-31,453.75,9497.375,38847.666666666664,45.375,27.176785690782985
102,2019-08-01,802.2083333333334,16637.583333333332,15410.666666666666,80.22083333333333,27.42723093464763
102,2019-08-02,802.4166666666666,16695.833333333332,15325.333333333334,80.24166666666666,27.338638216454537
102,2019-08-03,802.2083333333334,16840.291666666668,17850.666666666668,80.22083333333333,27.097086517866792
102,2019-08-04,89.875,1869.6666666666667,61043.833333333336,8.987499999999999,27.343855856658937
102,2019-08-05,99.41666666666667,2167.0,59954.166666666664,9.941666666666666,26.096683843511254
102,2019-08-06,64.875,1476.0416666666667,67657.0,6.4875,25.001369089625967
102,2019-08-07,306.625,6508.083333333333,48053.833333333336,30.662499999999998,26.800290023944584
102,2019-08-08,567.9166666666666,11760.25,32109.166666666668,56.791666666666664,27.469648226488
102,2019-08-09,794.4583333333334,16533.125,19626.833333333332,79.44583333333334,27.333875594870566
102,2019-08-10,162.91666666666666,3272.375,61695.166666666664,16.291666666666664,28.31962429597939
102,2019-08-11,802.2916666666666,16322.083333333334,18696.0,80.22916666666666,27.96029365464308
102,2019-08-12,830.5,17108.875,17488.0,83.05,27.612340573727572
102,2019-08-13,851.9583333333334,17600.791666666668,16930.666666666668,85.19583333333334,27.534119361739567
102,2019-08-14,851.9583333333334,17423.375,17960.0,85.19583333333334,27.81449051123052
102,2019-08-15,885.125,17939.583333333332,15066.666666666666,88.5125,28.065791429566833
102,2019-08-16,638.75,13262.583333333334,28906.0,63.87500000000001,27.396042123517915
102,2019-08-17,262.5416666666667,5417.583333333333,54253.0,26.254166666666666,27.566249045033402
102,2019-08-18,802.25,16602.125,16986.666666666668,80.22500000000001,27.48723682460328
102,2019-08-19,802.2916666666666,16711.541666666668,14002.666666666666,80.22916666666666,27.308685946422596
102,2019-08-20,300.8333333333333,6504.416666666667,50579.166666666664,30.083333333333336,26.308896946092187
102,2019-08-21,0.0,0.0,72242.16666666667,0.0,0.0
102,2019-08-22,498.375,10170.75,39842.333333333336,49.8375,27.873294742275647
102,2019-08-23,876.75,17762.0,11426.666666666666,87.675,28.078179540592274
102,2019-08-24,876.7916666666666,17657.0,13434.666666666666,87.67916666666666,28.246492970996705
102,2019-08-25,876.75,17755.791666666668,12994.666666666666,87.675,28.08799710892455
102,2019-08-26,876.7916666666666,17894.375,12229.333333333334,87.67916666666666,27.871793588146488
102,2019-08-27,876.6666666666666,18084.375,11792.0,87.66666666666667,27.57503216020582
102,2019-08-28,876.7916666666666,18213.291666666668,13410.666666666666,87.67916666666666,27.383755529577375
102,2019-08-29,730.625,14980.416666666666,21444.0,73.0625,27.743143826662585
102,2019-08-30,284.9583333333333,6128.25,47772.333333333336,28.49583333333333,26.450258819583254
102,2019-08-31,752.6666666666666,15963.416666666666,17610.5,75.26666666666667,26.82019130546753
102,2019-09-01,117.58333333333333,2590.5,61352.0,11.758333333333333,25.819463209590598
102,2019-09-02,469.7916666666667,9873.791666666666,36121.0,46.979166666666664,27.06489753317213
102,2019-09-03,835.5416666666666,17496.916666666668,12296.0,83.55416666666666,27.16386895151368
102,2019-09-04,851.9166666666666,17861.458333333332,14413.333333333334,85.19166666666666,27.13096479461907
102,2019-09-05,851.9166666666666,17639.958333333332,14986.666666666666,85.19166666666666,27.471640695800332
102,2019-09-06,760.2083333333334,16072.375,19101.5,76.02083333333334,26.905285639351856
102,2019-09-07,802.2083333333334,16630.041666666668,15938.666666666666,80.22083333333333,27.439669089490828
102,2019-09-08,802.2083333333334,16646.75,14752.0,80.22083333333333,27.412127909518546
102,2019-09-09,802.2083333333334,16817.0,9597.333333333334,80.22083333333333,27.134616178734483
102,2019-09-10,755.9166666666666,16333.958333333334,9690.666666666666,75.59166666666667,26.324947599794225
102,2019-09-11,768.9166666666666,16827.75,9282.666666666666,76.89166666666667,25.991913984671484
102,2019-09-12,802.1666666666666,17185.541666666668,9896.0,80.21666666666667,26.551338778802275
102,2019-09-13,733.3333333333334,15217.791666666666,22023.666666666668,73.33333333333333,27.41162801946917
102,2019-09-14,18.625,700.125,72152.33333333333,1.8624999999999998,15.132327560554662
102,2019-09-15,0.0,0.0,70981.16666666667,0.0,0.0
102,2019-09-16,7.375,378.4166666666667,70941.16666666667,0.7374999999999999,11.086049328341776
102,2019-09-17,0.0,0.0,74166.5,0.0,0.0
102,2019-09-18,360.2083333333333,7715.208333333333,48037.833333333336,36.020833333333336,26.557741293801023
102,2019-09-19,802.25,16643.75,17456.0,80.22500000000001,27.418492927775695
102,2019-09-20,802.25,16906.416666666668,10322.666666666666,80.22500000000001,26.99250531109983
102,2019-09-21,802.2083333333334,17087.125,16637.333333333332,80.22083333333333,26.70565354193744
102,2019-09-22,367.6666666666667,8002.625,48184.166666666664,36.766666666666666,26.134056707087428
102,2019-09-23,184.91666666666666,3934.5,60672.5,18.491666666666667,26.734467883819768
102,2019-09-24,345.25,7471.0,46048.666666666664,34.525,26.286937268549504
102,2019-09-25,278.875,5782.25,50212.166666666664,27.8875,27.4345446553389
102,2019-09-26,527.875,11016.458333333334,31394.166666666668,52.7875,27.25675409898069
102,2019-09-27,602.75,12818.375,22320.0,60.275,26.74787495814927
102,2019-09-28,752.625,16223.625,15426.0,75.2625,26.38856528673463
102,2019-09-29,752.625,15942.083333333334,19716.0,75.2625,26.854594757063328
102,2019-09-30,752.625,15936.458333333334,19177.833333333332,75.2625,26.864073468854173
102,2019-10-01,752.625,16333.958333333334,15364.0,75.2625,26.21031465632693
102,2019-10-02,752.625,16305.333333333334,15621.833333333334,75.2625,26.256328450813644
102,2019-10-03,752.625,15810.75,25585.166666666668,75.2625,27.077664721787393
102,2019-10-04,689.4583333333334,14223.833333333334,23035.0,68.94583333333333,27.572516687562736
102,2019-10-05,752.6666666666666,15322.875,14642.0,75.26666666666667,27.941354927772295
102,2019-10-06,752.6666666666666,15562.041666666666,11005.666666666666,75.26666666666667,27.511935648260945
102,2019-10-07,752.6666666666666,15786.375,9052.0,75.26666666666667,27.120975454395886
102,2019-10-08,752.6666666666666,15886.583333333334,6767.5,75.26666666666667,26.949903569923606
