ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
102,2021-07-01,702.0833333333334,15903.5,0.0,70.20833333333333,25.111981813926356
102,2021-07-02,702.0833333333334,15684.458333333334,0.0,70.20833333333333,25.462683778439555
102,2021-07-03,702.0833333333334,15689.958333333334,0.0,70.20833333333333,25.453758021098068
102,2021-07-04,653.0416666666666,14880.083333333334,0.0,65.30416666666666,24.964367452392555
102,2021-07-05,700.875,15951.625,0.0,70.0875,24.993131577503856
102,2021-07-06,700.9583333333334,16197.375,0.0,70.09583333333333,24.61685706960404
102,2021-07-07,700.9166666666666,16108.791666666666,0.0,70.09166666666667,24.750755496696506
102,2021-07-08,700.9166666666666,15881.833333333334,0.0,70.09166666666667,25.104454600469438
102,2021-07-09,701.0,15835.625,0.0,70.1,25.180702793016803
102,2021-07-10,701.0416666666666,15742.791666666666,0.0,70.10416666666667,25.33069588285997
102,2021-07-11,701.0416666666666,15720.25,0.0,70.10416666666667,25.36701821253196
102,2021-07-12,701.125,16006.958333333334,0.0,70.1125,24.91561872831347
102,2021-07-13,701.0416666666666,16273.291666666666,0.0,70.10416666666667,24.50492968625312
102,2021-07-14,701.0416666666666,16142.458333333334,0.0,70.10416666666667,24.703540180872217
102,2021-07-15,701.0,16317.0,0.0,70.1,24.437835794978653
102,2021-07-16,701.0833333333334,16241.166666666666,0.0,70.10833333333333,24.55485973571959
102,2021-07-17,671.8333333333334,15428.666666666666,0.0,67.18333333333332,24.769554148842705
102,2021-07-18,701.0833333333334,15871.625,0.0,70.10833333333333,25.126574591098542
102,2021-07-19,701.0416666666666,16211.625,0.0,70.10416666666667,24.598142879295292
102,2021-07-20,701.0,16279.25,0.0,70.1,24.494504763221077
102,2021-07-21,701.0833333333334,15970.958333333334,0.0,70.10833333333333,24.97029678000607
102,2021-07-22,701.125,16086.666666666666,0.0,70.1125,24.792163541234977
102,2021-07-23,701.0833333333334,16231.583333333334,0.0,70.10833333333333,24.569357237347628
102,2021-07-24,701.0416666666666,16103.541666666666,0.0,70.10416666666667,24.763240056750803
102,2021-07-25,686.5,16374.638875000002,0.0,68.65,23.848103540746532
102,2021-07-26,701.0416666666666,16341.166666666666,0.0,70.10416666666667,24.40314551524609
102,2021-07-27,701.0,16281.333333333334,0.0,70.1,24.491370485627716
102,2021-07-28,701.0833333333334,16140.916666666666,0.0,70.10833333333333,24.707368093165577
102,2021-07-29,701.125,16194.333333333334,0.0,70.1125,24.627334921680426
102,2021-07-30,701.0833333333334,16028.208333333334,0.0,70.10833333333333,24.881107179963106
102,2021-07-31,701.125,15983.916666666666,0.0,70.1125,24.951535918918495
102,2021-08-01,574.875,13496.416666666666,0.0,57.487500000000004,24.22925066530005
102,2021-08-02,462.9166666666667,10660.625,0.0,46.291666666666664,24.700468364242766
102,2021-08-03,874.75,19536.25,0.0,87.47500000000001,25.46993196408386
102,2021-08-04,847.2083333333334,19139.25,0.0,84.72083333333333,25.179687828821805
102,2021-08-05,847.25,19373.208333333332,0.0,84.725,24.876831620988604
102,2021-08-06,847.2916666666666,19263.791666666668,0.0,84.72916666666667,25.019360227484928
102,2021-08-07,847.1666666666666,19289.833333333332,0.0,84.71666666666667,24.981897487738216
102,2021-08-08,750.7916666666666,17528.458333333332,0.0,75.07916666666667,24.364682750035854
102,2021-08-09,798.4583333333334,17832.375,0.0,79.84583333333333,25.46995087742254
102,2021-08-10,687.6666666666666,15771.041666666666,0.0,68.76666666666667,24.8029096929587
102,2021-08-11,750.4166666666666,16996.75,0.0,75.04166666666666,25.114331498015147
102,2021-08-12,750.375,17030.125,0.0,75.0375,25.063721640328534
102,2021-08-13,750.375,17009.666666666668,0.0,75.0375,25.093866967802626
102,2021-08-14,750.375,16743.208333333332,0.0,75.0375,25.493221131951515
102,2021-08-15,750.375,16715.5,0.0,75.0375,25.535479794202985
102,2021-08-16,750.3333333333334,16928.583333333332,0.0,75.03333333333333,25.212659719179758
102,2021-08-17,750.3333333333334,16984.458333333332,0.0,75.03333333333333,25.129715810450893
102,2021-08-18,750.375,16883.458333333332,0.0,75.0375,25.2814502854125
102,2021-08-19,326.3333333333333,7604.125,0.0,32.63333333333333,24.411655223681592
102,2021-08-20,675.7083333333334,15280.875,0.0,67.57083333333334,25.153364817859654
102,2021-08-21,750.5416666666666,16930.75,0.0,75.05416666666666,25.216432707089503
102,2021-08-22,602.75,13825.625,0.0,60.275,24.79918930729473
102,2021-08-23,623.0,14435.291666666666,0.0,62.3,24.549775290304147
102,2021-08-24,604.8333333333334,14064.625,0.0,60.483333333333334,24.46203586026013
102,2021-08-25,603.9583333333334,14037.333333333334,0.0,60.395833333333336,24.47413791397543
102,2021-08-26,674.25,15673.583333333334,0.0,67.425,24.470209960496163
102,2021-08-27,554.5,12956.583333333334,0.0,55.45,24.344232983232462
102,2021-08-28,604.7916666666666,13545.916666666666,0.0,60.479166666666664,25.39700104377498
102,2021-08-29,686.5416666666666,15020.708333333334,0.0,68.65416666666667,25.999292180887313
102,2021-08-30,701.875,15880.583333333334,0.0,70.1875,25.140757581323104
102,2021-08-31,701.5416666666666,15605.458333333334,0.0,70.15416666666667,25.571840070203354
102,2021-09-01,700.75,15052.0,0.0,70.075,26.482192288953847
102,2021-09-02,697.9166666666666,14897.916666666666,0.0,69.79166666666666,26.64790472195031
102,2021-09-03,700.8333333333334,15093.125,0.0,70.08333333333333,26.413175608835882
102,2021-09-04,576.7083333333334,12752.583333333334,0.0,57.670833333333334,25.724272097374605
102,2021-09-05,449.5,9963.208333333334,0.0,44.95,25.66347854815843
102,2021-09-06,692.6666666666666,15039.25,0.0,69.26666666666667,26.198905456647697
102,2021-09-07,95.75,2457.0,0.0,9.575,22.16759937593271
102,2021-09-08,245.41666666666666,6169.833333333333,0.0,24.541666666666668,22.62641031182186
102,2021-09-09,553.5416666666666,13573.25,0.0,55.35416666666667,23.19805141649118
102,2021-09-10,507.5833333333333,12417.083333333334,0.0,50.75833333333334,23.252668254980257
102,2021-09-11,507.5,12516.375,0.0,50.74999999999999,23.064418944516017
102,2021-09-12,519.6666666666666,12860.125,0.0,51.96666666666667,22.9860691262505
102,2021-09-13,624.2083333333334,14901.75,0.0,62.420833333333334,23.827436840937775
102,2021-09-14,652.0833333333334,15635.833333333334,0.0,65.20833333333333,23.722863259251362
102,2021-09-15,652.0416666666666,15418.0,0.0,65.20416666666667,24.056494663524596
102,2021-09-16,652.0416666666666,15299.333333333334,0.0,65.20416666666667,24.243084756779528
102,2021-09-17,652.0416666666666,15528.625,0.0,65.20416666666667,23.885117627750184
102,2021-09-18,652.1666666666666,15443.583333333334,0.0,65.21666666666667,24.021247587545346
102,2021-09-19,652.125,15235.791666666666,0.0,65.21249999999999,24.347303088396565
102,2021-09-20,652.0416666666666,15165.375,0.0,65.20416666666667,24.457228042314956
102,2021-09-21,652.0833333333334,15208.0,0.0,65.20833333333333,24.390237776901046
102,2021-09-22,624.9166666666666,14766.708333333334,0.0,62.49166666666667,24.07262488913218
102,2021-09-23,380.375,8971.208333333334,0.0,38.0375,24.11826491228885
102,2021-09-24,0.0,0.0,0.0,0.0,0.0
102,2021-09-25,0.0,0.0,0.0,0.0,0.0
102,2021-09-26,493.1666666666667,11278.375,0.0,49.31666666666666,24.8732320825375
102,2021-09-27,603.5,14072.208333333334,0.0,60.35,24.394956963044773
102,2021-09-28,603.625,13959.375,0.0,60.3625,24.597234534736213
102,2021-09-29,603.6666666666666,13853.5,0.0,60.36666666666667,24.786929095334912
102,2021-09-30,603.7083333333334,13695.625,0.0,60.37083333333333,25.074388617614098
102,2021-10-01,603.7083333333334,13618.916666666666,0.0,60.37083333333333,25.215619716040393
102,2021-10-02,603.7083333333334,13890.166666666666,0.0,60.37083333333333,24.723203965235196
102,2021-10-03,603.7083333333334,13982.0,0.0,60.37083333333333,24.560822744322063
102,2021-10-04,603.7083333333334,13995.708333333334,0.0,60.37083333333333,24.53676623091801
102,2021-10-05,603.75,13869.125,0.0,60.375,24.762421926401267
102,2021-10-06,603.75,13928.083333333334,0.0,60.375,24.657601249274546
102,2021-10-07,603.6666666666666,14015.833333333334,0.0,60.36666666666667,24.49984343104029
102,2021-10-08,573.875,13210.25,0.0,57.3875,24.711056124347884
102,2021-10-09,847.3333333333334,18550.541666666668,0.0,84.73333333333333,25.982607575849464
102,2021-10-10,866.4583333333334,18754.416666666668,0.0,86.64583333333333,26.280229916212328
102,2021-10-11,850.875,18240.375,0.0,85.0875,26.534874557129445
102,2021-10-12,807.375,17336.875,0.0,80.7375,26.490461083672805
102,2021-10-13,790.8333333333334,17021.458333333332,0.0,79.08333333333334,26.428544035510733
102,2021-10-14,768.5833333333334,16548.833333333332,0.0,76.85833333333333,26.418528160763266
102,2021-10-15,750.3333333333334,16225.541666666666,0.0,75.03333333333333,26.3051070885324
102,2021-10-16,746.2916666666666,15626.5,0.0,74.62916666666666,27.166388915552993
102,2021-10-17,757.875,15504.416666666666,0.0,75.7875,27.80527457229929
102,2021-10-18,764.5,15560.75,0.0,76.44999999999999,27.946794552533348
102,2021-10-19,744.1666666666666,15244.583333333334,0.0,74.41666666666666,27.767686154462872
102,2021-10-20,733.7083333333334,15197.333333333334,0.0,73.37083333333332,27.462565161285607
102,2021-10-21,730.7083333333334,15242.166666666666,0.0,73.07083333333333,27.269827579922655
102,2021-10-22,751.7916666666666,15260.875,0.0,75.17916666666666,28.022256896948715
102,2021-10-23,763.25,15150.75,0.0,76.325,28.656141885165198
102,2021-10-24,745.9166666666666,14615.208333333334,0.0,74.59166666666667,29.031557690571557
102,2021-10-25,702.3333333333334,13933.833333333334,0.0,70.23333333333333,28.671981467969655
102,2021-10-26,615.7916666666666,12121.875,0.0,61.579166666666666,28.896752885909883
102,2021-10-27,463.25,9108.125,0.0,46.325,28.931535488002925
102,2021-10-28,577.4166666666666,11346.291666666666,0.0,57.74166666666667,28.948123040689993
102,2021-10-29,658.625,13028.208333333334,0.0,65.8625,28.75666742357129
102,2021-10-30,718.1666666666666,13961.041666666666,0.0,71.81666666666666,29.261221951959566
102,2021-10-31,713.4583333333334,13893.291666666666,0.0,71.34583333333333,29.211139568756707
102,2021-11-01,724.2083333333334,14145.208333333334,0.0,72.42083333333333,29.123207701862132
102,2021-11-02,755.5,14712.625,0.0,75.55,29.20985095000609
102,2021-11-03,564.7916666666666,10745.166666666666,0.0,56.47916666666667,29.89924087315744
102,2021-11-04,701.9583333333334,13736.166666666666,0.0,70.19583333333334,29.069048760166794
102,2021-11-05,701.8333333333334,13802.25,0.0,70.18333333333334,28.92471839333764
102,2021-11-06,166.95833333333334,3264.75,0.0,16.695833333333333,29.089965626090137
102,2021-11-07,534.9583333333334,10484.333333333334,0.0,53.49583333333333,29.024461763053864
102,2021-11-08,761.5,14909.583333333334,0.0,76.14999999999999,29.05289662688986
102,2021-11-09,622.4583333333334,12303.541666666666,0.0,62.24583333333334,28.77830288252592
102,2021-11-10,160.70833333333334,3159.6666666666665,0.0,16.070833333333333,28.932247160389636
102,2021-11-11,758.9166666666666,14892.458333333334,0.0,75.89166666666667,28.987631696505595
102,2021-11-12,679.125,13139.333333333334,0.0,67.9125,29.400954196052563
102,2021-11-13,606.625,11269.375,0.0,60.662499999999994,30.62002292348363
102,2021-11-14,650.8333333333334,11823.125,0.0,65.08333333333334,31.312846175985147
102,2021-11-15,657.8333333333334,11898.291666666666,0.0,65.78333333333333,31.449685237259782
102,2021-11-16,705.9583333333334,12801.041666666666,0.0,70.59583333333333,31.370308948382018
102,2021-11-17,698.7083333333334,12717.625,0.0,69.87083333333334,31.25179349743193
102,2021-11-18,698.7916666666666,12872.916666666666,0.0,69.87916666666666,30.87847170523817
102,2021-11-19,690.0,12418.416666666666,0.0,69.0,31.60588105032177
102,2021-11-20,700.7916666666666,12532.125,0.0,70.07916666666667,31.808943792231737
102,2021-11-21,700.7916666666666,12658.791666666666,0.0,70.07916666666667,31.490656471731874
102,2021-11-22,700.9166666666666,12657.916666666666,0.0,70.09166666666667,31.49845068413487
102,2021-11-23,700.9166666666666,12419.875,0.0,70.09166666666667,32.10215593062643
102,2021-11-24,700.8333333333334,12507.333333333334,0.0,70.08333333333333,31.87388954035854
102,2021-11-25,700.75,12692.958333333334,0.0,70.075,31.40402322810219
102,2021-11-26,700.9166666666666,12434.208333333334,0.0,70.09166666666667,32.06515068756332
102,2021-11-27,701.0416666666666,12167.833333333334,0.0,70.10416666666667,32.7729561320604
102,2021-11-28,701.0416666666666,12281.125,0.0,70.10416666666667,32.470630178876576
102,2021-11-29,701.0416666666666,12308.791666666666,0.0,70.10416666666667,32.397645427331184
102,2021-11-30,690.5833333333334,12221.041666666666,0.0,69.05833333333334,32.143480904405536
102,2021-12-01,692.7083333333334,12333.0,0.0,69.27083333333334,31.949695149418456
102,2021-12-02,700.9583333333334,12600.833333333334,0.0,70.09583333333333,31.643023499327644
102,2021-12-03,701.0416666666666,12411.916666666666,0.0,70.10416666666667,32.1284680492985
102,2021-12-04,701.2083333333334,12522.583333333334,0.0,70.12083333333334,31.852107747558307
102,2021-12-05,695.5,12446.333333333334,0.0,69.55,31.78635608880795
102,2021-12-06,617.5833333333334,11065.666666666666,0.0,61.75833333333334,31.747024078480983
102,2021-12-07,688.375,12206.208333333334,0.0,68.83749999999999,32.079629901450424
102,2021-12-08,878.3333333333334,15848.5,0.0,87.83333333333333,31.525082990679103
102,2021-12-09,558.3333333333334,10327.375,0.0,55.833333333333336,30.753082086310524
102,2021-12-10,855.4166666666666,15707.291666666666,0.0,85.54166666666667,30.9785750602383
102,2021-12-11,557.0,10422.833333333334,0.0,55.7,30.398659993283978
102,2021-12-12,564.4166666666666,10479.208333333334,0.0,56.44166666666667,30.637716483566003
102,2021-12-13,833.625,15557.125,0.0,83.3625,30.48080461524864
102,2021-12-14,845.2083333333334,15838.541666666666,0.0,84.52083333333333,30.355236216156968
102,2021-12-15,520.4166666666666,9808.541666666666,0.0,52.041666666666664,30.180872680416016
102,2021-12-16,0.0,0.0,0.0,0.0,0.0
102,2021-12-17,450.1666666666667,8324.375,0.0,45.016666666666666,30.76144522027846
102,2021-12-18,846.2916666666666,15761.708333333334,0.0,84.62916666666666,30.54230541140933
102,2021-12-19,846.125,15338.416666666666,0.0,84.6125,31.378995278739115
102,2021-12-20,839.0833333333334,15390.166666666666,0.0,83.90833333333333,31.01321641163369
102,2021-12-21,170.25,3455.375,0.0,17.025000000000002,28.027023116159604
102,2021-12-22,0.0,0.0,0.0,0.0,0.0
102,2021-12-23,0.0,0.0,0.0,0.0,0.0
102,2021-12-24,0.0,0.0,0.0,0.0,0.0
102,2021-12-25,0.0,0.0,0.0,0.0,0.0
102,2021-12-26,0.0,0.0,0.0,0.0,0.0
102,2021-12-27,0.0,0.0,0.0,0.0,0.0
102,2021-12-28,0.0,0.0,0.0,0.0,0.0
102,2021-12-29,0.0,0.0,0.0,0.0,0.0
102,2021-12-30,0.0,0.0,0.0,0.0,0.0
102,2021-12-31,0.0,0.0,0.0,0.0,0.0
102,2022-01-01,0.0,0.0,0.0,0.0,0.0
102,2022-01-02,0.0,0.0,0.0,0.0,0.0
102,2022-01-03,339.2916666666667,6000.666666666667,0.0,33.92916666666667,32.16316126911825
102,2022-01-04,843.9583333333334,15581.291666666666,0.0,84.39583333333334,30.810772445231237
102,2022-01-05,846.125,15728.041666666666,0.0,84.6125,30.601654952804573
102,2022-01-06,846.2916666666666,15592.541666666666,0.0,84.62916666666666,30.873665115889633
102,2022-01-07,761.3333333333334,13986.541666666666,0.0,76.13333333333333,30.9634638854216
102,2022-01-08,65.5,1182.0416666666667,0.0,6.550000000000001,31.52053297613593
102,2022-01-09,429.6666666666667,7814.333333333333,0.0,42.96666666666666,31.27697678055994
102,2022-01-10,392.5,7074.291666666667,0.0,39.25,31.56034467526195
102,2022-01-11,270.2916666666667,4506.375,0.0,27.029166666666665,34.11853423699142
102,2022-01-12,0.0,0.0,0.0,0.0,0.0
102,2022-01-13,0.0,0.0,0.0,0.0,0.0
102,2022-01-14,0.0,0.0,0.0,0.0,0.0
102,2022-01-15,229.54166666666666,3858.2083333333335,0.0,22.954166666666666,33.842379702726156
102,2022-01-16,786.1666666666666,13425.083333333334,0.0,78.61666666666667,33.310616735257184
102,2022-01-17,841.625,14706.958333333334,0.0,84.1625,32.552234344853765
102,2022-01-18,840.6666666666666,14650.666666666666,0.0,84.06666666666666,32.6400998058488
102,2022-01-19,140.79166666666666,2802.2083333333335,0.0,14.079166666666667,28.57995678011886
102,2022-01-20,0.0,0.0,0.0,0.0,0.0
102,2022-01-21,0.0,0.0,0.0,0.0,0.0
102,2022-01-22,0.0,0.0,0.0,0.0,0.0
102,2022-01-23,0.0,0.0,0.0,0.0,0.0
102,2022-01-24,0.0,0.0,0.0,0.0,0.0
102,2022-01-25,0.0,0.0,0.0,0.0,0.0
102,2022-01-26,0.0,0.0,0.0,0.0,0.0
102,2022-01-27,0.0,0.0,0.0,0.0,0.0
102,2022-01-28,0.0,0.0,0.0,0.0,0.0
102,2022-01-29,0.0,0.0,0.0,0.0,0.0
102,2022-01-30,0.0,0.0,0.0,0.0,0.0
102,2022-01-31,0.0,0.0,0.0,0.0,0.0
102,2022-02-01,0.0,0.0,0.0,0.0,0.0
102,2022-02-02,0.0,0.0,0.0,0.0,0.0
102,2022-02-03,0.0,0.0,0.0,0.0,0.0
102,2022-02-04,0.0,0.0,0.0,0.0,0.0
102,2022-02-05,0.0,0.0,0.0,0.0,0.0
102,2022-02-06,0.0,0.0,0.0,0.0,0.0
102,2022-02-07,0.0,0.0,0.0,0.0,0.0
102,2022-02-08,0.0,0.0,0.0,0.0,0.0
102,2022-02-09,331.5833333333333,5660.333333333333,0.0,33.15833333333333,33.322357831301645
102,2022-02-10,512.9583333333334,8995.416666666666,0.0,51.29583333333333,32.43738555128383
102,2022-02-11,686.9583333333334,11723.0,0.0,68.69583333333334,33.33317398371672
102,2022-02-12,0.0,0.0,0.0,0.0,0.0
102,2022-02-13,0.0,0.0,0.0,0.0,0.0
102,2022-02-14,94.04166666666667,1451.2916666666667,0.0,9.404166666666667,36.859603035610036
102,2022-02-15,0.0,0.0,0.0,0.0,0.0
102,2022-02-16,0.0,0.0,0.0,0.0,0.0
102,2022-02-17,0.0,0.0,0.0,0.0,0.0
102,2022-02-18,0.0,0.0,0.0,0.0,0.0
102,2022-02-19,0.0,0.0,0.0,0.0,0.0
102,2022-02-20,0.0,0.0,0.0,0.0,0.0
102,2022-02-21,0.0,0.0,0.0,0.0,0.0
102,2022-02-22,0.0,0.0,0.0,0.0,0.0
102,2022-02-23,0.0,0.0,0.0,0.0,0.0
102,2022-02-24,0.0,0.0,0.0,0.0,0.0
102,2022-02-25,0.0,0.0,0.0,0.0,0.0
102,2022-02-26,0.0,0.0,0.0,0.0,0.0
102,2022-02-27,0.0,0.0,0.0,0.0,0.0
102,2022-02-28,0.0,0.0,0.0,0.0,0.0
102,2022-03-01,0.0,0.0,0.0,0.0,0.0
102,2022-03-02,0.0,0.0,0.0,0.0,0.0
102,2022-03-03,0.0,0.0,0.0,0.0,0.0
102,2022-03-04,0.0,0.0,0.0,0.0,0.0
102,2022-03-05,0.0,0.0,0.0,0.0,0.0
102,2022-03-06,0.0,0.0,0.0,0.0,0.0
102,2022-03-07,0.0,0.0,0.0,0.0,0.0
102,2022-03-08,0.0,0.0,0.0,0.0,0.0
102,2022-03-09,0.0,0.0,0.0,0.0,0.0
102,2022-03-10,0.0,0.0,0.0,0.0,0.0
102,2022-03-11,0.0,0.0,0.0,0.0,0.0
102,2022-03-12,0.0,0.0,0.0,0.0,0.0
102,2022-03-13,0.0,0.0,0.0,0.0,0.0
102,2022-03-14,0.0,0.0,0.0,0.0,0.0
102,2022-03-15,0.0,0.0,0.0,0.0,0.0
102,2022-03-16,0.0,0.0,0.0,0.0,0.0
102,2022-03-17,0.0,0.0,0.0,0.0,0.0
102,2022-03-18,0.0,0.0,0.0,0.0,0.0
102,2022-03-19,0.0,0.0,0.0,0.0,0.0
102,2022-03-20,0.0,0.0,0.0,0.0,0.0
102,2022-03-21,0.0,0.0,0.0,0.0,0.0
102,2022-03-22,0.0,0.0,0.0,0.0,0.0
102,2022-03-23,0.0,0.0,0.0,0.0,0.0
102,2022-03-24,0.0,0.0,0.0,0.0,0.0
102,2022-03-25,0.0,0.0,0.0,0.0,0.0
102,2022-03-26,0.0,0.0,0.0,0.0,0.0
102,2022-03-27,0.0,0.0,0.0,0.0,0.0
102,2022-03-28,0.0,0.0,0.0,0.0,0.0
102,2022-03-29,0.0,0.0,0.0,0.0,0.0
102,2022-03-30,0.0,0.0,0.0,0.0,0.0
102,2022-03-31,0.0,0.0,0.0,0.0,0.0
102,2022-04-01,0.0,0.0,0.0,0.0,0.0
102,2022-04-02,0.0,0.0,0.0,0.0,0.0
102,2022-04-03,0.0,0.0,0.0,0.0,0.0
102,2022-04-04,0.0,0.0,0.0,0.0,0.0
102,2022-04-05,0.0,0.0,0.0,0.0,0.0
102,2022-04-06,0.0,0.0,0.0,0.0,0.0
102,2022-04-07,0.0,0.0,0.0,0.0,0.0
102,2022-04-08,0.0,0.0,0.0,0.0,0.0
102,2022-04-09,0.0,0.0,0.0,0.0,0.0
102,2022-04-10,0.0,0.0,0.0,0.0,0.0
102,2022-04-11,0.0,0.0,0.0,0.0,0.0
102,2022-04-12,0.0,0.0,0.0,0.0,0.0
102,2022-04-13,0.0,0.0,0.0,0.0,0.0
102,2022-04-14,0.0,0.0,0.0,0.0,0.0
102,2022-04-15,0.0,0.0,0.0,0.0,0.0
102,2022-04-16,0.0,0.0,0.0,0.0,0.0
102,2022-04-17,0.0,0.0,0.0,0.0,0.0
102,2022-04-18,0.0,0.0,0.0,0.0,0.0
102,2022-04-19,0.0,0.0,0.0,0.0,0.0
102,2022-04-20,0.0,0.0,0.0,0.0,0.0
102,2022-04-21,0.0,0.0,0.0,0.0,0.0
102,2022-04-22,0.0,0.0,0.0,0.0,0.0
102,2022-04-23,0.0,0.0,0.0,0.0,0.0
102,2022-04-24,0.0,0.0,0.0,0.0,0.0
102,2022-04-25,0.0,0.0,0.0,0.0,0.0
102,2022-04-26,0.0,0.0,0.0,0.0,0.0
102,2022-04-27,0.0,0.0,0.0,0.0,0.0
102,2022-04-28,0.0,0.0,0.0,0.0,0.0
102,2022-04-29,0.0,0.0,0.0,0.0,0.0
102,2022-04-30,0.0,0.0,0.0,0.0,0.0
102,2022-05-01,0.0,0.0,0.0,0.0,0.0
102,2022-05-02,0.0,0.0,0.0,0.0,0.0
102,2022-05-03,0.0,0.0,0.0,0.0,0.0
102,2022-05-04,0.0,0.0,0.0,0.0,0.0
102,2022-05-05,0.0,0.0,0.0,0.0,0.0
102,2022-05-06,0.0,0.0,0.0,0.0,0.0
102,2022-05-07,0.0,0.0,0.0,0.0,0.0
102,2022-05-08,0.0,0.0,0.0,0.0,0.0
102,2022-05-09,0.0,0.0,0.0,0.0,0.0
102,2022-05-10,0.0,0.0,0.0,0.0,0.0
102,2022-05-11,0.0,0.0,0.0,0.0,0.0
102,2022-05-12,0.0,0.0,0.0,0.0,0.0
102,2022-05-13,0.0,0.0,0.0,0.0,0.0
102,2022-05-14,0.0,0.0,0.0,0.0,0.0
102,2022-05-15,0.0,0.0,0.0,0.0,0.0
102,2022-05-16,0.0,0.0,0.0,0.0,0.0
102,2022-05-17,0.0,0.0,0.0,0.0,0.0
102,2022-05-18,0.0,0.0,0.0,0.0,0.0
102,2022-05-19,0.0,0.0,0.0,0.0,0.0
102,2022-05-20,0.0,0.0,0.0,0.0,0.0
102,2022-05-21,0.0,0.0,0.0,0.0,0.0
102,2022-05-22,0.0,0.0,0.0,0.0,0.0
102,2022-05-23,0.0,0.0,0.0,0.0,0.0
102,2022-05-24,0.0,0.0,0.0,0.0,0.0
102,2022-05-25,0.0,0.0,0.0,0.0,0.0
102,2022-05-26,0.0,0.0,0.0,0.0,0.0
102,2022-05-27,0.0,0.0,0.0,0.0,0.0
102,2022-05-28,0.0,0.0,0.0,0.0,0.0
102,2022-05-29,0.0,0.0,0.0,0.0,0.0
102,2022-05-30,0.0,0.0,0.0,0.0,0.0
102,2022-05-31,0.0,0.0,0.0,0.0,0.0
102,2022-06-01,0.0,0.0,0.0,0.0,0.0
102,2022-06-02,0.0,0.0,0.0,0.0,0.0
102,2022-06-03,0.0,0.0,0.0,0.0,0.0
102,2022-06-04,0.0,0.0,0.0,0.0,0.0
102,2022-06-05,0.0,0.0,0.0,0.0,0.0
102,2022-06-06,0.0,0.0,0.0,0.0,0.0
102,2022-06-07,0.0,0.0,0.0,0.0,0.0
102,2022-06-08,0.0,0.0,0.0,0.0,0.0
102,2022-06-09,0.0,0.0,0.0,0.0,0.0
102,2022-06-10,0.0,0.0,0.0,0.0,0.0
